Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,9.89,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,19.83,11.13
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,33.64,24.67
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,47.34,35.88
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,62.45,49.49
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,77.89,63.23
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,92.94,76.26
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,108.71,89.83
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,142.03,117.81
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,177.45,147.69
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,152.25,126.5
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,118.56,97.49
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,186.79,155.99
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,256.69,215.23
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,233.54,195.22
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,197.33,164.07
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,245.92,204.97
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,286.91,239.0
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,225.96,187.53
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,152.56,125.01
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,179.32,147.95
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,207.45,171.86
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,150.24,123.51
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,94.57,75.95
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,141.25,116.0
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,192.06,159.04
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,122.84,100.58
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,58.91,45.64
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,143.4,119.68
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,235.71,199.11
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,217.27,183.56
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,198.85,168.13
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,177.16,149.73
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,155.49,131.1
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,128.85,107.91
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,90.67,74.29
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,64.85,50.94
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,38.29,26.86
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,20.98,8.99
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.69,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,7.39,0.6
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,12.75,5.88
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,18.12,10.31
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,24.32,15.94
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,30.54,21.53
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,35.95,26.32
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,41.36,31.07
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,49.27,37.98
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,57.21,44.85
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,76.94,61.94
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,97.0,79.15
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,93.24,75.57
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,89.42,72.03
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,120.73,98.68
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,153.15,125.94
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,100.78,81.38
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,50.63,38.35
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,67.75,53.13
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,85.28,68.14
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,122.66,99.83
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,162.22,132.89
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,137.55,112.11
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,113.02,91.47
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,219.73,182.77
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,325.73,270.61
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,227.3,188.67
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,118.47,96.42
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,209.12,175.35
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,293.68,246.89
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,273.38,230.47
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,252.96,214.28
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,228.75,194.44
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,204.34,174.03
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,174.99,148.66
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,145.58,122.7
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,111.32,91.93
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,76.34,60.03
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,43.09,25.76
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,7.68,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,12.22,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,24.88,15.28
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,31.89,22.98
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,44.72,29.17
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,92.51,51.48
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,147.4,90.82
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,205.74,140.23
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,265.78,193.81
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,267.76,208.8
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,229.94,185.77
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,353.59,284.71
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,503.64,404.31
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,559.81,449.92
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,615.47,494.17
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,667.27,535.11
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,717.63,573.96
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,756.33,601.54
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,797.72,629.61
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,834.86,655.92
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,869.23,680.24
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,768.42,606.7
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,612.58,486.93
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,803.23,634.44
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,956.53,741.98
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,975.21,755.05
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,980.0,760.06
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,976.26,758.55
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,968.8,754.7
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,952.43,745.21
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,932.59,733.33
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,901.88,712.51
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,868.25,689.33
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,824.39,656.97
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,778.42,622.3
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,711.88,573.76
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,653.38,528.88
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,565.52,458.91
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,480.84,386.27
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,338.31,238.18
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,154.68,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,11.51,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,23.62,14.44
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,30.14,21.76
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,41.89,33.0
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,93.94,49.86
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,152.74,92.15
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,213.0,144.11
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,278.16,203.4
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,340.58,261.23
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,404.69,319.49
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,466.06,374.51
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,527.6,427.83
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,585.57,476.52
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,642.63,522.82
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,696.22,565.93
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,747.98,606.5
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,793.91,638.62
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,837.09,667.98
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,876.03,695.2
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,911.88,720.05
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,940.89,738.6
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,966.33,754.61
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,985.69,768.27
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,1001.22,779.48
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,1008.51,785.17
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,1011.85,788.4
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,1008.9,787.01
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,1002.12,783.19
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,984.71,772.58
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,963.81,759.65
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,933.52,739.54
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,910.34,724.28
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,864.17,691.89
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,815.94,657.19
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,750.45,609.36
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,684.46,558.73
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,589.43,482.99
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,497.16,404.13
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,355.12,258.53
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,180.23,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,12.82,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,25.4,15.93
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,38.68,29.49
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,53.39,43.55
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,88.62,62.0
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,127.73,92.26
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,167.13,126.01
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,209.9,164.24
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,241.23,194.5
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,272.49,223.68
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,378.16,310.67
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,498.75,409.89
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,554.61,456.63
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,609.97,501.73
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,660.14,541.64
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,708.81,579.26
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,751.0,610.9
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,796.82,643.37
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,833.04,667.71
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,866.37,689.78
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,893.81,707.91
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,917.92,723.68
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,935.6,735.87
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,949.71,745.7
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,911.66,717.63
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,864.43,683.54
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,745.42,598.11
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,612.62,497.01
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,314.51,262.76
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,9.89,2.85
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,9.06,2.21
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,8.23,1.52
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,6.99,0.45
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,5.75,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,4.93,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.1,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,2.87,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.64,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.82,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,14.38,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,28.5,18.2
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,39.35,29.68
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,51.52,41.35
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,91.98,59.09
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,139.43,93.33
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,191.79,136.93
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,246.33,184.68
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,299.5,232.46
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,355.75,282.4
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,249.57,203.36
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,89.27,71.16
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,95.35,76.24
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,101.48,81.15
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,76.54,59.79
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,52.28,39.05
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,94.32,74.42
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,138.66,111.11
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,125.3,99.91
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,111.94,88.8
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,87.51,68.4
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,63.99,48.68
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,67.75,51.89
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,71.5,55.1
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,60.21,45.61
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,48.93,36.12
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,47.25,34.76
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,45.57,33.4
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,66.84,51.6
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,91.19,72.39
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,82.18,64.87
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,73.17,57.35
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,63.67,49.33
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,54.16,41.22
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,44.7,33.13
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,35.55,25.18
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,26.83,17.44
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,18.13,9.68
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,10.69,2.58
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.41,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.71,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,12.25,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,24.9,15.11
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,32.33,23.26
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,40.46,31.06
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,87.71,48.55
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,142.59,86.52
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,200.8,135.17
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,260.57,188.2
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,320.2,242.21
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,382.39,297.66
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,441.73,348.78
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,501.67,398.38
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,556.57,442.46
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,612.75,485.77
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,663.8,524.3
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,713.27,560.38
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,759.49,592.31
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,803.6,621.35
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,841.4,645.12
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,876.33,666.67
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,907.07,685.79
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,934.61,702.73
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,954.42,713.77
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,970.59,722.32
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,980.26,726.04
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,986.16,727.43
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,983.83,727.82
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,977.77,726.06
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,962.7,718.54
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,944.15,708.82
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,915.89,692.31
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,894.9,680.54
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,850.36,652.23
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,803.75,621.78
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,741.16,580.3
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,678.0,535.9
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,587.92,468.58
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,500.22,397.83
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,365.75,272.52
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,228.27,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,13.39,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,26.03,15.88
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,40.77,30.49
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,55.17,43.95
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,79.6,59.66
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,106.17,80.82
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,132.85,102.85
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,161.09,126.52
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,188.68,149.97
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,216.45,173.13
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,215.56,173.08
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,215.12,172.79
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,232.19,186.39
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,249.57,200.06
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,206.35,164.5
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,151.92,119.54
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,135.82,106.2
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,119.62,92.76
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,399.48,322.88
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,686.41,543.82
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,581.46,460.0
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,466.44,368.51
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,344.32,273.25
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,218.7,172.26
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,143.62,112.27
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,72.32,54.07
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,166.39,132.03
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,265.6,212.61
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,462.25,373.23
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,636.3,509.57
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,596.09,478.87
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,534.15,433.06
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,641.63,516.24
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,728.11,577.71
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,660.28,527.49
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,592.51,476.54
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,508.28,409.78
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,426.7,341.46
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,299.13,225.41
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,158.13,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,58.81,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,11.84,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,24.13,14.5
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,30.81,21.94
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,40.82,31.47
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,88.04,48.48
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,144.07,87.09
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,202.0,136.32
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,264.08,193.16
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,324.75,250.17
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,387.61,308.71
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,448.77,365.44
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,510.55,421.36
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,566.82,470.69
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,623.92,519.22
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,676.51,563.74
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,727.53,606.01
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,773.68,641.19
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,817.48,673.08
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,856.35,702.2
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,892.28,728.98
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,921.68,751.06
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,947.63,770.63
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,967.5,785.49
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,983.69,797.75
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,991.91,804.57
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,996.29,808.77
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,993.21,807.32
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,986.38,803.28
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,980.43,800.39
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,960.07,786.75
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,787.8,656.72
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,601.81,510.27
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,562.29,480.24
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,521.88,448.16
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,475.65,409.99
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,429.03,370.15
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,365.99,314.44
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,304.87,258.17
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,171.17,134.69
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,25.6,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,9.39,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,12.29,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,25.04,15.73
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,32.11,23.74
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,39.16,30.74
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,88.64,50.15
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,145.19,89.0
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,204.01,139.35
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,267.04,197.4
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,328.92,255.69
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,392.93,315.19
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,454.72,371.46
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,517.07,426.29
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,573.83,474.93
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,631.34,522.4
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,684.62,564.73
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,736.28,604.34
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,781.98,636.99
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,825.0,665.87
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,864.17,693.03
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,900.39,717.79
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,929.79,736.63
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,955.76,753.0
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,975.47,766.37
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,991.45,777.29
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,999.9,783.15
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,1004.49,786.58
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,1001.62,785.67
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,1005.87,789.99
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,988.86,779.57
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,968.23,766.9
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,938.44,747.31
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,905.55,725.34
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,858.2,691.77
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,808.72,655.95
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,743.44,608.26
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,685.88,564.24
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,594.78,491.14
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,506.51,416.33
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,288.2,228.65
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,48.37,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,12.26,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,24.92,15.59
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,32.37,23.91
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,39.77,31.21
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,83.4,47.14
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,138.41,84.59
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,178.04,127.88
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,192.98,150.87
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,244.9,194.45
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,301.62,242.05
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,325.95,264.58
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,350.12,285.51
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,399.88,325.72
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,463.22,375.24
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,461.22,373.01
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,462.37,372.86
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,498.69,399.91
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,536.0,426.69
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,584.84,464.42
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,651.67,514.39
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,613.99,485.11
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,587.69,464.65
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,586.36,464.16
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,583.32,462.18
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,570.22,452.45
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,555.48,441.6
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,587.76,467.79
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,618.67,492.33
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,513.87,412.02
