Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,45,157.0,344.0,6.85,23.5,469.0,372.89,288.05
2016,3,23,11,0,283.0,386.0,6.8,24.0,613.0,500.91,385.51
2016,3,23,11,15,251.5,404.5,6.7,24.5,610.5,518.22,397.43
2016,3,23,11,30,220.0,423.0,6.6,25.0,608.0,525.66,401.83
2016,3,23,11,45,541.5,284.5,6.5,25.5,751.0,679.22,520.85
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,836.98,638.85
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,779.22,591.84
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,684.97,517.32
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,698.38,525.98
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,710.04,532.9
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,867.94,651.84
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,1012.68,752.77
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,801.52,602.79
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,539.82,406.2
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,523.91,395.74
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,485.65,368.32
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,548.93,417.0
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,589.46,448.7
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,792.48,603.3
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,943.58,711.6
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,910.3,689.16
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,868.02,661.64
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,817.33,628.56
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,765.17,593.93
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,698.49,547.1
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,632.15,499.47
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,551.86,441.58
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,469.42,378.64
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,373.4,301.02
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,285.43,226.84
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,164.14,121.58
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.16,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,13.0,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,26.25,16.78
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,34.31,24.98
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,42.28,32.61
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,45.98,36.07
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,54.13,43.38
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,57.07,45.83
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,59.98,48.19
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,90.86,52.93
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,154.39,88.36
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,224.99,144.14
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,291.26,202.43
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,357.19,262.43
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,424.07,322.88
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,489.24,380.71
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,554.02,436.44
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,616.15,488.33
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,677.2,537.69
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,734.18,583.38
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,789.02,626.26
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,839.21,661.76
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,886.53,694.25
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,929.46,724.34
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,969.05,751.81
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,1002.32,773.75
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,1031.75,792.93
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,1055.79,809.23
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,1075.7,822.7
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,1088.91,832.02
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,1097.79,838.54
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,1100.26,840.43
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,1098.39,839.55
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,1087.24,832.88
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,1071.97,823.6
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,1050.48,809.35
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,1025.2,792.63
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,991.6,770.56
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,954.75,746.2
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,907.76,714.02
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,867.92,686.8
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,808.05,644.01
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,747.24,599.75
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,670.32,543.69
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,594.91,486.4
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,498.02,409.32
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,413.56,336.27
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,284.66,220.25
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,155.38,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,12.96,0.0
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,26.29,17.24
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,33.99,25.01
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,41.61,32.26
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,46.83,37.02
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,56.55,45.63
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,59.77,48.18
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,62.92,50.61
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,95.0,55.75
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,158.52,90.94
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,223.1,140.74
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,294.25,201.27
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,359.06,257.76
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,424.09,313.39
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,487.42,367.19
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,550.28,418.78
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,610.36,465.56
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,668.81,509.23
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,723.58,549.7
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,776.26,587.41
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,824.34,619.16
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,869.45,647.42
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,909.48,673.24
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,946.26,696.8
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,976.61,715.41
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,1003.13,731.58
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,972.5,713.07
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,906.19,667.48
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,997.34,732.3
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,1056.63,770.03
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,1056.01,770.54
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,1051.3,769.26
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,1039.49,764.17
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,1036.62,765.05
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,1012.27,752.8
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,984.35,738.33
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,947.2,716.11
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,907.18,691.75
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,857.93,659.56
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,812.42,629.57
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,749.55,585.84
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,686.44,541.09
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,608.37,487.03
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,532.59,431.92
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,436.25,355.66
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,346.41,280.49
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,229.2,176.91
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,108.45,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,38.7,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,16.65,1.49
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,32.9,22.85
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,45.41,34.86
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,57.63,46.18
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,69.12,56.42
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,86.53,71.56
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,109.85,91.64
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,126.8,105.81
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,115.71,82.22
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,166.64,101.93
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,225.71,146.75
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,287.44,198.33
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,316.44,234.93
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,306.86,235.85
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,335.59,257.86
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,364.63,279.56
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,439.52,335.44
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,529.04,401.15
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,573.02,433.33
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,618.77,466.65
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,694.1,520.19
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,768.68,572.03
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,801.65,594.61
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,832.56,615.97
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,913.53,673.56
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,985.32,719.9
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,1006.47,733.1
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,1023.79,744.45
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,967.35,708.9
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,888.88,654.82
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,882.23,651.92
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,872.49,646.38
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,843.26,627.32
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,811.48,606.65
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,757.07,569.56
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,682.63,518.54
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,656.0,502.04
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,627.09,483.38
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,525.52,409.31
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,409.59,322.89
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,367.36,292.41
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,325.36,260.89
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,279.93,226.37
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,234.83,190.83
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,182.68,147.64
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,131.97,104.4
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,77.52,56.44
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,17.8,3.88
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,34.31,23.62
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,47.11,35.62
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,59.59,46.96
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,69.02,55.33
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,78.16,63.18
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,84.18,68.13
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,91.43,74.01
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,143.02,103.63
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,188.59,141.81
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,171.48,130.87
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,136.59,105.93
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,209.52,162.71
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,291.74,226.59
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,392.69,302.65
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,534.74,413.19
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,592.01,459.32
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,649.21,504.4
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,702.13,545.67
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,753.57,584.88
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,805.01,623.97
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,847.06,654.34
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,886.94,681.8
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,923.89,706.98
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,956.78,728.05
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,986.43,746.74
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,1007.88,760.87
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,1025.51,772.47
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,1039.21,782.31
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,1048.91,789.62
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,1049.6,790.57
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,1046.24,789.02
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,1036.66,783.44
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,1023.07,775.33
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,1011.99,769.13
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,984.81,751.96
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,951.51,730.67
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,915.11,707.16
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,866.84,674.98
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,816.61,641.53
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,756.45,600.42
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,700.75,561.59
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,624.23,505.69
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,549.78,449.18
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,456.93,374.42
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,370.13,300.58
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,204.37,158.67
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,31.74,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,14.88,3.82
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,30.22,20.91
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,38.11,28.61
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,45.88,35.84
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,51.24,40.63
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,56.46,45.11
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,59.52,47.62
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,68.22,55.03
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,101.42,60.72
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,163.21,95.65
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,225.92,144.17
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,290.68,199.6
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,354.89,256.15
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,422.31,314.4
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,484.18,366.8
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,545.65,416.99
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,604.27,463.3
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,661.4,506.76
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,714.8,546.84
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,766.17,584.22
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,813.22,615.94
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,857.48,643.95
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,896.98,669.62
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,933.33,692.99
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,962.81,710.32
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,988.56,725.13
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,1009.08,737.36
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,1025.7,747.11
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,1034.44,751.06
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,1039.13,752.61
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,1038.23,752.27
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,1033.33,749.59
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,1033.35,750.95
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,1016.01,741.33
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,991.3,727.24
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,963.12,710.99
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,925.38,688.96
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,884.89,664.88
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,840.73,637.71
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,789.19,604.99
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,726.28,563.93
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,663.33,521.58
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,586.86,467.79
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,512.61,412.8
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,419.18,339.18
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,331.91,266.88
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,219.91,170.19
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,110.84,18.31
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,38.66,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,17.79,6.54
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,35.21,24.74
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,46.21,35.1
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,56.99,44.92
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,66.3,53.06
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,72.67,58.37
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,66.38,52.6
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,77.89,62.27
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,78.77,59.8
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,79.5,60.06
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,74.86,55.94
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,69.87,51.6
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,86.0,64.36
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,101.93,76.8
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,129.99,98.89
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,158.56,121.2
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,141.14,107.07
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,123.11,92.57
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,116.0,86.88
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,108.75,81.08
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,118.93,88.89
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,129.28,96.77
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,132.99,99.63
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,136.74,102.56
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,136.63,102.28
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,136.48,101.99
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,136.73,102.24
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,136.95,102.48
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,130.9,97.63
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,124.77,92.74
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,112.51,83.29
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,100.22,73.79
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,88.43,64.67
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,76.7,55.55
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,63.26,45.02
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,49.85,34.44
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,112.3,84.58
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,182.04,139.96
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,149.56,114.77
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,117.31,89.5
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,102.08,77.76
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,86.81,65.77
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,71.5,53.51
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,56.1,40.93
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,41.09,28.44
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,27.26,16.75
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,16.9,7.77
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,6.57,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.41,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.05,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.1,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,7.39,0.78
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,10.69,3.73
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,13.99,6.64
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,17.31,9.51
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,37.62,27.17
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,44.71
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,46.23
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,49.84
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,79.72,59.8
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,91.87,69.45
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,82.36,61.43
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,72.48,53.2
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,86.6,64.42
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,100.66,75.53
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,134.44,102.1
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,168.89,128.91
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,171.39,130.73
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,173.92,132.62
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,169.78,129.05
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,165.5,125.4
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,182.01,138.25
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,198.81,151.28
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,249.44,190.09
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,301.65,229.57
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,380.58,289.64
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,447.86,340.19
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,472.97,359.41
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,498.48,379.01
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,444.07,338.41
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,388.44,296.67
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,482.54,368.98
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,555.24,424.01
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,621.36,475.85
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,662.11,509.27
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,510.93,396.47
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,365.49,284.94
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,373.05,292.97
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,359.36,284.36
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,324.58,258.11
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,289.46,231.2
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,429.33,345.77
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,522.04,418.77
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,434.61,348.12
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,352.63,279.81
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,241.03,184.83
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,130.7,42.72
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,46.56,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,6.83,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,22.32,11.15
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,38.05,27.01
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,49.67,37.73
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,61.0,47.9
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,67.12,53.23
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,70.17,55.7
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,73.6,58.38
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,76.92,60.89
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,105.79,63.22
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,168.3,98.45
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,229.31,144.47
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,292.82,197.25
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,354.85,250.05
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,422.53,306.84
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,485.03,358.72
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,547.31,408.72
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,607.59,455.59
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,667.38,500.54
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,722.47,541.72
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,775.55,580.43
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,824.72,613.1
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,871.31,642.75
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,912.64,669.87
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,950.73,694.73
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,983.98,716.32
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,1013.61,735.55
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,1036.15,750.24
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,1054.63,762.46
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,1067.44,771.17
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,1076.0,777.36
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,1077.33,778.72
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,1074.39,777.58
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,1062.84,771.48
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,1047.28,763.01
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,1025.64,751.48
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,1000.33,737.62
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,966.41,716.63
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,929.36,693.55
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,892.35,670.67
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,843.01,639.02
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,784.07,600.16
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,724.31,559.81
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,648.74,509.55
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,574.71,457.79
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,479.12,384.48
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,386.04,308.42
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,268.35,208.16
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,155.55,62.04
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,56.43,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,23.04,12.56
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,38.8,28.33
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,56.72,44.81
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,74.16,60.58
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,89.61,74.12
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,104.65,86.92
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,121.16,101.07
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,137.01,114.47
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,135.83,97.69
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,184.97,119.72
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,243.36,172.71
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,286.46,215.41
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,332.5,254.19
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,378.25,292.17
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,266.32,208.24
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,125.7,96.89
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,74.6,55.43
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,22.49,12.81
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,40.47,27.51
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,58.5,42.17
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,59.37,42.84
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,60.23,43.51
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,186.59,145.43
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,317.64,248.63
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,444.94,348.08
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,581.56,451.99
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,465.27,362.84
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,360.05,280.76
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,303.2,236.51
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,264.26,205.83
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,203.38,158.36
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,142.97,110.48
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,177.29,138.41
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,212.98,167.3
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,435.79,349.67
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,642.62,513.54
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,526.12,422.97
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,433.17,349.44
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,371.35,301.42
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,292.78,238.96
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,259.46,212.86
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,226.55,186.52
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,191.54,157.86
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,156.75,128.76
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,239.34,199.96
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,293.9,243.48
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,195.17,155.35
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,86.99,38.2
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,30.72,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,22.08,12.54
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,33.4,24.21
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,40.02,30.63
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,46.58,36.7
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,50.47,40.11
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,59.16,47.67
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,62.25,50.07
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,65.27,52.34
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,102.44,58.82
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,166.0,95.42
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,236.62,150.77
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,302.31,207.2
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,367.11,263.83
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,432.33,319.77
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,495.95,374.28
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,558.97,426.63
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,619.32,474.43
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,678.25,519.45
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,733.44,561.58
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,786.44,601.09
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,834.73,633.87
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,880.17,663.54
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,920.92,690.71
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,958.33,715.5
