Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,990.41,735.63
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1018.74,753.25
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1041.26,768.16
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1059.72,780.53
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1071.06,788.41
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1078.13,793.73
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1078.94,795.17
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1075.5,794.08
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1061.56,786.32
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,1043.71,776.2
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,1020.19,762.03
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,993.06,745.56
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,969.5,731.96
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,931.58,708.51
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,883.32,676.99
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,832.98,643.65
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,771.92,602.41
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,710.23,559.77
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,639.95,510.42
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,566.92,456.89
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,474.41,384.31
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,387.82,312.56
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,272.89,214.55
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,164.24,82.83
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,59.59,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,11.95,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,23.28,13.66
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,34.95,25.25
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,41.88,31.9
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,48.72,38.19
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,52.86,41.77
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,56.95,45.14
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,65.05,51.92
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,67.93,54.0
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,105.48,60.54
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,168.53,96.33
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,232.48,145.37
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,303.18,204.55
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,367.71,260.08
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,432.75,315.16
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,496.27,368.04
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,559.27,418.63
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,618.74,464.15
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,676.75,506.8
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,731.65,546.72
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,784.45,583.94
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,832.68,615.25
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,878.13,643.27
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,918.45,668.9
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,955.5,692.28
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,987.77,711.77
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,1016.35,728.91
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,1038.71,742.96
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,1057.05,754.64
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,1068.32,762.77
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,1075.36,768.5
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,1076.15,769.87
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,1072.72,768.84
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,1062.04,764.15
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,1047.28,757.08
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,1024.15,745.62
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,997.38,731.89
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,973.16,718.97
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,934.62,696.45
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,887.27,667.18
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,837.79,636.06
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,777.62,596.2
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,716.68,554.91
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,646.32,508.1
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,573.25,456.91
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,482.68,387.27
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,397.67,317.95
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,282.85,221.53
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,175.08,94.84
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,64.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,11.71,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,25.3,15.59
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,38.14,28.09
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,45.71,35.24
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,53.13,41.95
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,57.04,45.29
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,60.92,48.43
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,64.12,50.87
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,73.45,58.57
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,110.52,64.98
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,172.07,100.29
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,234.96,148.77
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,299.72,203.6
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,363.65,259.1
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,431.18,316.64
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,493.47,368.69
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,555.26,418.51
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,614.12,463.59
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,671.68,505.87
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,725.29,545.66
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,776.81,582.81
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,824.47,614.33
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,869.48,642.24
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,909.13,667.42
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,945.57,690.24
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,977.28,708.37
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1005.4,724.0
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1027.4,737.06
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1045.44,747.64
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,1056.97,754.18
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,1064.34,758.24
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,1064.55,757.32
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,1060.59,753.94
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,1048.95,746.62
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,1033.31,737.03
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,1010.38,723.03
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,983.88,706.94
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,960.49,692.9
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,922.63,669.6
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,874.62,641.0
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,824.57,610.67
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,764.79,573.77
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,704.26,535.28
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,635.28,490.76
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,563.55,441.81
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,473.82,374.8
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,389.59,307.9
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,276.79,214.53
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,171.75,97.24
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,62.23,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,7.26,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.92,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,25.31,15.67
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,36.47,26.45
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,43.36,32.9
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,50.13,38.96
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,54.57,42.74
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,58.91,46.26
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,67.12,53.05
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,69.87,54.99
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,108.36,61.91
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,170.81,97.64
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,234.51,146.47
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,299.94,201.48
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,368.5,260.19
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,432.5,314.73
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,494.7,367.17
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,556.31,417.6
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,615.02,463.59
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,672.29,506.97
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,726.14,546.57
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,777.88,583.54
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,825.35,615.91
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,870.1,645.0
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,909.85,671.53
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,946.35,695.84
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,977.21,716.39
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,1004.39,734.56
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,1025.85,748.76
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,1043.32,760.49
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,1054.28,767.26
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,1061.09,771.5
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,1061.2,774.01
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,1057.15,774.03
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,1045.02,767.4
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,1028.95,758.37
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,908.04,678.34
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,759.22,573.88
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,851.37,644.01
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,915.0,689.0
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,867.23,657.88
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,817.44,625.71
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,755.79,584.49
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,698.7,545.63
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,625.28,495.42
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,553.66,444.01
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,461.47,371.99
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,375.2,301.14
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,265.63,208.24
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,164.31,97.8
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,58.6,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,7.68,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,14.31,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,31.94,21.26
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,49.13,37.28
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,62.98,49.94
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,74.9,60.57
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,69.91,55.99
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,71.1,56.67
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,62.22,48.67
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,52.22,39.75
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,101.55,77.96
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,148.72,115.28
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,202.4,152.8
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,280.69,210.13
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,330.68,242.27
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,420.77,309.66
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,464.7,348.66
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,493.16,372.93
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,570.11,432.51
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,657.64,499.9
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,678.55,514.38
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,675.28,510.15
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,688.73,519.2
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,697.21,524.23
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,824.88,621.29
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,943.31,705.71
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,980.49,730.75
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,1014.49,754.1
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,1038.53,770.05
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,1058.62,783.46
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,1075.5,793.22
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,1088.16,800.27
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,1088.72,802.32
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,1084.97,801.75
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,1067.33,790.52
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,1045.94,777.01
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,1021.91,761.0
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,1005.88,750.73
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,882.46,667.76
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,745.91,573.5
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,806.26,619.05
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,839.47,643.48
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,783.5,605.28
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,726.19,565.91
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,651.76,514.87
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,583.57,466.28
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,497.59,399.45
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,416.41,332.71
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,303.36,237.97
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,199.73,124.75
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,73.93,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.82,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,18.37,0.03
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,31.27,20.98
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,43.66,32.73
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,57.62,45.47
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,71.01,57.41
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,80.68,65.64
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,89.91,73.24
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,77.78,62.22
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,70.69,55.65
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,135.49,88.84
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,198.03,136.91
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,237.05,156.72
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,311.03,209.18
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,374.81,263.63
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,439.26,317.9
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,502.4,370.12
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,564.85,420.01
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,624.56,466.28
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,682.77,509.88
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,736.85,550.1
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,788.64,587.67
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,829.88,615.15
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,865.97,637.95
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,904.6,663.06
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,940.14,685.91
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,947.5,689.16
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,925.32,670.8
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,919.06,665.61
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,909.04,657.77
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,925.37,669.54
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,938.53,679.08
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,1010.15,727.49
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,1061.02,758.92
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,943.47,683.48
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,807.89,591.47
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,850.19,625.55
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,894.34,656.95
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,903.35,663.39
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,899.84,662.06
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,835.09,620.5
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,763.86,574.31
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,693.62,528.15
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,624.03,481.06
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,577.83,450.34
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,529.79,416.36
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,439.31,347.84
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,354.43,280.25
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,247.6,192.14
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,152.73,96.45
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,53.26,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,8.54,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,15.48,1.3
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,31.36,21.14
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,46.83,35.55
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,57.79,45.64
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,68.44,55.15
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,75.2,60.85
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,83.7,67.86
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,87.5,70.78
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,91.12,73.49
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,146.84,101.6
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,205.64,146.72
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,249.79,178.83
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,296.28,215.21
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,341.68,254.62
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,377.0,284.82
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,422.73,320.63
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,470.91,357.72
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,528.6,401.52
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,593.01,449.73
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,589.21,446.17
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,576.83,435.49
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,634.47,477.97
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,702.72,527.03
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,751.48,561.32
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,800.6,595.41
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,805.57,596.84
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,807.1,596.41
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,906.15,668.9
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,995.32,729.62
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,875.0,645.04
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,726.76,537.17
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,684.6,509.19
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,620.52,465.01
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,532.04,401.14
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,422.25,320.36
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,650.82,496.36
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,858.41,647.49
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,851.31,642.85
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,839.46,636.64
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,788.51,603.6
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,736.2,569.29
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,674.52,527.45
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,612.83,484.12
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,532.39,425.31
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,461.75,371.65
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,374.13,302.22
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,293.27,235.5
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,202.02,158.43
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,106.41,68.45
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,37.45,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.28,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,7.39,0.67
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,12.33,5.21
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,18.11,10.45
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,23.91,15.63
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,71.74,57.72
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,113.52,93.66
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,112.8,92.5
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,109.75,89.38
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,149.71,103.59
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,198.88,136.71
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,201.01,147.04
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,181.86,140.58
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,240.65,185.03
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,310.66,237.93
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,324.65,248.91
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,336.84,258.32
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,357.79,273.72
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,379.04,289.17
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,247.18,188.66
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,103.73,76.63
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,125.91,93.96
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,148.5,111.34
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,225.27,170.54
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,304.34,230.41
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,435.99,329.23
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,577.59,431.92
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,580.51,433.76
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,582.37,435.49
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,805.9,603.07
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,1005.18,743.97
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,834.14,623.2
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,628.63,472.94
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,705.08,532.5
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,776.54,586.69
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,843.37,640.0
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,909.6,690.23
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,873.92,666.82
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,835.65,642.08
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,784.42,608.74
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,731.87,573.87
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,674.14,533.52
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,615.95,491.52
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,535.49,431.22
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,465.17,376.64
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,383.73,311.21
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,307.81,247.69
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,211.36,165.5
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,113.37,74.2
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,39.71,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,10.67,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,19.6,6.54
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,36.11,25.21
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,51.69,39.58
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,51.01,39.36
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,54.22,42.25
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,50.94,39.17
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,47.19,35.63
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,63.9,49.88
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,79.83,63.24
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,86.38,65.21
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,92.98,70.04
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,155.42,118.83
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,212.82,162.8
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,247.66,188.9
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,285.26,217.1
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,229.89,174.61
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,166.72,125.58
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,150.34,112.56
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,133.36,99.05
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,112.47,82.73
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,91.19,66.07
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,92.13,66.77
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,93.08,67.48
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,380.18,290.22
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,684.61,511.89
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,761.5,567.33
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,853.23,632.81
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,663.53,496.35
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,441.87,331.81
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,312.47,236.37
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,172.83,129.89
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,166.38,125.27
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,159.87,120.42
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,133.04,99.67
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,106.32,78.83
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,91.42,67.27
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,76.64,55.72
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,107.16,80.19
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,139.73,106.27
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,132.73,101.26
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,125.89,96.35
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,109.78,83.93
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,93.63,71.28
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,266.66,216.79
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,403.5,328.33
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,304.94,247.3
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,227.74,182.07
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,149.02,115.12
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,64.99,40.91
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,23.05,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,7.68,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,14.85,4.26
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,34.48,23.48
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,53.13,40.2
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,67.97,53.37
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,83.38,66.7
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,99.36,80.19
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,118.72,96.27
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,112.86,90.78
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,109.91,87.79
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,119.1,90.77
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,128.51,97.75
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,121.65,91.81
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,114.13,85.42
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,107.37,79.7
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,100.36,73.85
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,176.64,132.62
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,253.96,190.81
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,378.97,283.9
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,522.54,388.21
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,618.24,459.52
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,728.49,540.47
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,716.19,527.31
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,681.9,498.82
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,784.55,573.58
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,881.38,641.79
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,911.59,658.79
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,938.89,674.13
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,957.78,685.28
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,973.09,694.15
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,983.9,700.17
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,990.94,703.87
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,988.69,702.28
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,982.65,698.51
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,974.3,693.44
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,962.01,686.04
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,944.98,675.23
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,917.43,657.84
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,883.27,636.88
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,846.35,614.1
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,798.11,584.4
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,748.39,553.32
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,693.61,517.16
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,638.04,479.78
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,565.15,430.94
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,494.34,380.93
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,413.63,320.69
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,334.11,258.53
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,235.38,179.41
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,149.01,100.1
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,50.52,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,7.26,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,14.02,4.5
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,30.16,20.49
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,45.76,34.79
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,63.33,50.62
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,80.71,65.98
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,98.27,80.98
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,115.66,95.46
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,76.95,61.54
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,30.61,21.06
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,70.22,52.58
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,107.6,82.73
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,117.46,90.21
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,127.4,97.71
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,135.15,103.38
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,143.13,109.22
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,139.05,105.78
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,134.8,102.25
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,139.56,105.66
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,144.45,109.15
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,148.72,112.39
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,153.05,115.69
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,273.09,207.91
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,395.67,298.68
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,228.72,173.29
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,56.13,38.99
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,81.89,59.32
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,107.89,79.54
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,205.08,155.08
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,306.04,231.8
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,232.59,176.12
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,159.38,119.98
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,134.58,100.83
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,109.77,81.46
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,116.37,86.82
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,123.1,92.28
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,134.16,101.43
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,145.58,110.93
