Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,672.33,522.53
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,604.27,475.78
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,537.71,427.09
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,457.22,364.94
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,381.34,303.71
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,286.58,225.83
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,202.51,152.26
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,96.68,13.45
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,14.48,1.85
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,29.33,19.37
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,38.04,27.66
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,46.57,35.39
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,51.84,40.1
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,57.0,44.51
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,60.7,47.51
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,64.27,50.31
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,72.72,57.23
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,75.08,58.88
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,120.46,68.3
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,180.78,104.07
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,241.99,151.03
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,304.51,203.08
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,370.5,258.4
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,431.16,308.94
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,490.35,357.39
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,548.82,403.75
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,603.76,445.21
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,657.07,483.98
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,707.84,520.66
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,756.52,554.91
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,800.25,583.9
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,841.35,608.88
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,878.45,632.21
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,912.52,653.49
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,940.32,670.75
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,964.59,685.84
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,984.3,698.91
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,1000.21,709.77
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,1009.34,716.59
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,1014.51,721.16
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,1012.79,722.33
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,1007.08,721.17
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,995.55,716.42
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,980.25,709.35
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,968.68,705.55
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,941.55,691.62
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,907.42,672.23
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,870.46,650.68
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,823.73,621.72
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,775.13,591.08
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,721.91,555.85
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,663.96,516.48
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,595.43,468.96
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,528.48,419.83
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,446.2,356.25
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,368.86,293.92
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,275.97,217.68
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,191.45,144.39
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,90.69,20.17
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,17.76,4.78
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,34.56,23.9
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,51.27,39.26
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,67.55,53.94
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,79.85,64.78
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,89.19,72.74
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,97.63,79.71
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,105.68,86.18
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,127.91,104.8
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,158.94,130.57
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,128.95,99.17
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,90.83,68.81
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,98.17,74.57
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,105.55,80.3
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,173.99,134.07
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,243.14,187.27
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,186.82,143.32
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,126.11,95.55
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,142.57,108.31
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,159.45,121.21
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,164.12,124.78
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,168.94,128.49
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,301.89,230.64
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,438.38,331.6
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,412.86,312.0
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,385.14,291.28
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,370.15,280.23
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,354.14,268.35
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,261.38,198.71
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,181.35,137.52
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,285.91,218.3
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,386.16,293.66
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,299.12,228.2
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,199.94,152.5
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,216.98,166.21
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,234.51,180.08
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,458.1,355.86
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,663.97,509.62
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,604.47,465.85
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,545.43,423.31
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,626.38,488.25
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,677.9,530.37
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,622.47,490.49
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,567.23,450.46
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,499.94,400.27
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,435.16,350.49
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,362.85,292.5
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,295.11,236.39
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,213.94,168.42
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,131.16,97.72
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,62.22,16.57
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,16.99,5.07
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,33.59,22.71
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,45.32,33.52
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,56.77,43.77
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,58.73,45.54
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,65.37,51.14
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,94.42,75.6
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,122.35,98.54
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,143.67,115.69
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,161.19,129.45
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,188.07,139.72
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,215.67,159.68
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,229.94,171.91
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,230.46,173.75
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,290.96,216.9
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,369.2,273.79
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,410.11,304.58
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,459.96,341.97
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,493.74,366.62
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,526.87,390.27
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,619.38,460.34
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,724.29,538.73
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,710.63,524.54
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,675.14,494.8
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,701.99,513.93
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,727.88,531.92
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,606.68,445.45
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,471.65,346.91
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,736.4,543.89
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,952.82,692.59
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,861.64,626.91
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,725.69,527.83
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,859.18,626.67
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,969.08,701.91
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,760.89,559.57
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,517.37,382.81
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,724.62,539.83
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,888.97,657.0
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,851.34,632.12
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,811.5,607.09
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,764.8,577.68
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,716.72,546.85
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,658.51,507.12
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,600.36,465.83
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,532.49,417.15
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,460.71,363.9
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,383.67,304.34
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,312.13,246.75
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,228.91,178.15
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,155.11,114.96
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,76.3,25.75
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,18.96,7.05
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,36.87,25.43
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,51.62,38.8
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,64.77,50.49
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,75.7,60.08
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,93.69,75.49
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,107.45,86.86
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,121.09,97.9
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,137.7,111.26
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,158.48,127.88
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,147.02,102.11
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,197.18,124.01
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,250.57,164.82
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,306.1,210.81
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,360.89,256.98
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,416.93,303.8
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,471.7,349.44
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,526.53,394.07
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,546.52,410.07
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,543.63,406.83
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,626.62,470.75
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,718.78,541.03
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,671.73,502.57
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,588.96,437.5
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,664.46,493.97
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,739.22,548.85
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,703.85,520.94
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,651.07,481.07
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,697.9,515.38
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,732.58,540.83
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,723.89,535.0
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,713.11,527.94
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,445.24,335.44
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,167.38,124.39
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,548.55,419.34
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,873.87,654.05
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,646.32,489.38
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,412.88,314.18
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,276.84,211.84
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,134.91,101.18
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,142.66,108.02
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,150.96,115.22
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,209.94,163.96
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,255.77,201.96
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,214.18,169.18
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,174.67,137.6
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,176.61,139.75
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,185.42,146.28
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,122.71,94.08
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,53.91,36.97
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,24.31,5.76
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,5.12,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,21.55,9.58
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,37.66,26.34
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,49.5,37.21
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,61.54,47.93
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,70.24,55.58
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,78.68,62.78
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,83.79,66.84
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,85.98,68.32
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,88.52,70.04
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,90.88,71.61
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,130.91,78.03
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,186.5,109.99
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,251.66,158.92
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,311.55,207.26
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,370.21,255.54
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,430.66,304.68
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,489.87,352.62
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,548.69,398.95
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,603.65,440.49
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,657.81,480.18
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,708.0,516.67
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,756.23,550.95
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,802.44,582.57
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,846.64,610.91
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,883.76,634.85
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,917.87,656.83
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,947.95,674.89
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,974.66,690.79
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,994.56,703.33
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,1010.6,713.6
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,1021.76,720.97
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,1028.87,726.0
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,1028.05,727.17
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,1023.17,726.04
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,1012.29,720.46
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,997.46,712.58
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,974.67,698.08
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,959.16,688.35
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,924.52,666.39
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,886.99,642.7
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,840.96,614.57
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,792.94,584.82
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,735.77,548.4
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,681.86,513.47
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,613.91,467.55
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,547.32,419.96
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,466.56,360.29
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,390.36,301.39
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,296.14,226.64
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,212.11,156.58
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,100.46,44.62
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,6.83,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,20.48,9.51
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,34.49,23.91
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,44.81,33.41
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,57.17,44.36
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,63.45,49.84
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,69.53,54.93
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,72.94,57.59
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,76.22,60.07
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,78.48,61.63
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,80.58,63.05
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,124.47,72.74
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,182.03,107.3
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,248.45,171.49
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,285.83,212.79
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,330.88,245.68
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,377.69,280.42
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,442.76,328.04
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,535.92,398.88
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,589.39,440.36
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,641.22,479.46
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,689.69,515.97
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,736.27,550.29
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,777.49,578.87
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,815.86,604.82
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,849.82,628.02
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,880.87,648.74
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,903.3,662.34
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,921.83,673.38
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,937.67,683.8
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,949.88,691.92
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,956.46,696.45
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,950.4,692.82
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,698.7,517.02
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,395.71,293.97
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,366.94,274.33
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,337.66,253.25
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,239.21,180.25
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,161.21,120.96
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,192.04,145.52
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,224.01,170.76
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,441.89,343.53
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,613.13,474.77
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,446.57,349.03
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,295.25,231.35
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,234.94,184.97
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,191.86,150.85
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,201.81,159.35
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,195.68,153.94
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,132.28,101.47
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,70.96,50.37
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,33.73,12.9
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.41,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,20.59,9.69
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,36.79,25.45
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,56.77,43.14
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,76.15,60.08
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,88.47,70.63
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,103.33,83.04
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,116.72,93.95
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,129.74,104.35
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,132.58,106.33
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,142.17,113.9
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,175.73,132.92
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,224.79,167.46
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,239.38,179.45
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,249.88,188.6
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,211.58,159.53
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,168.52,126.48
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,235.34,177.5
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,299.82,226.01
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,263.57,198.12
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,223.9,167.65
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,349.42,262.63
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,484.69,362.46
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,419.23,313.76
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,349.57,261.54
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,374.09,279.89
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,399.34,298.56
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,327.27,245.14
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,243.52,182.33
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,413.43,311.34
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,596.13,444.89
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,454.14,340.74
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,308.21,231.49
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,296.2,222.95
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,284.0,214.04
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,468.57,355.53
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,637.76,480.64
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,624.7,472.77
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,609.52,464.11
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,585.71,448.11
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,559.94,430.64
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,511.57,395.59
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,463.12,360.27
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,384.89,301.68
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,325.42,256.19
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,266.85,210.45
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,201.43,158.34
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,152.64,119.36
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,96.37,73.45
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,59.15,42.59
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,23.13,12.76
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,11.53,1.12
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,5.97,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,24.87,13.57
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,42.3,30.68
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,57.54,44.66
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,72.5,58.14
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,81.75,66.22
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,91.69,74.63
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,96.63,78.51
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,101.4,82.16
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,122.27,99.42
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,148.24,120.67
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,158.02,107.61
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,200.19,126.77
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,253.86,167.55
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,309.63,213.23
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,364.08,258.64
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,420.78,305.43
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,476.34,351.23
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,533.59,396.94
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,556.29,414.72
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,564.03,419.4
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,642.91,478.78
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,733.32,545.34
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,778.73,576.31
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,813.35,599.53
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,848.73,622.5
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,881.39,643.49
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,909.19,659.88
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,933.85,674.13
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,952.32,686.14
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,967.16,695.96
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,977.41,703.42
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,983.84,708.6
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,996.24,717.36
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,990.95,714.85
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,979.29,708.55
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,963.88,700.0
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,940.16,685.29
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,913.12,668.54
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,880.91,648.82
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,845.84,627.14
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,805.23,602.4
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,758.26,572.96
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,703.85,536.72
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,648.73,499.33
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,582.55,453.26
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,517.8,406.33
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,443.09,349.21
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,372.17,292.76
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,283.52,221.19
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,202.51,153.01
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,98.8,54.33
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,10.24,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,22.77,12.27
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,35.99,25.32
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,45.52,34.15
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,56.79,44.24
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,62.66,49.36
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,68.34,54.12
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,95.28,77.08
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,127.44,104.05
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,107.47,86.69
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,77.93,61.28
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,70.68,52.28
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,63.2,45.93
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,102.42,77.33
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,140.65,107.52
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,183.37,140.5
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,227.12,173.87
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,278.69,213.11
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,339.0,258.73
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,464.01,354.17
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,627.74,478.02
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,480.43,368.2
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,284.68,215.86
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,364.97,277.1
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,447.2,338.29
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,654.4,497.77
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,864.03,652.72
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,775.47,584.03
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,653.11,490.96
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,561.46,423.92
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,449.67,340.4
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,574.8,436.28
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,702.88,531.51
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,827.47,626.59
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,939.18,709.8
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,920.18,697.11
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,898.01,683.06
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,763.9,585.27
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,623.32,480.36
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,702.16,543.61
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,754.39,586.31
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,705.99,552.49
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,656.83,518.06
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,599.39,475.91
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,542.61,433.48
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,477.3,383.95
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,414.39,335.09
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,329.29,266.73
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,263.1,211.65
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,190.34,150.48
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,124.02,93.68
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,61.31,33.64
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,9.39,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,23.06,12.98
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,37.25,26.91
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,48.78,37.71
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,59.98,47.99
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,42.96,32.89
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,32.21,23.24
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,33.06,23.86
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,33.91,24.46
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,38.5,28.4
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,43.11,32.33
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,101.9,79.39
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,156.98,123.86
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,149.0,117.04
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,139.88,109.43
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,136.43,106.41
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,132.75,103.23
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,145.39,113.26
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,158.36,123.53
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,239.45,187.66
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,320.79,250.55
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,437.73,341.63
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,566.95,440.17
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,599.65,464.72
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,632.77,489.83
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,508.49,395.61
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,367.72,286.1
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,304.03,236.9
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,248.5,193.34
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,283.93,221.3
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,320.14,249.63
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,309.47,241.53
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,298.53,233.32
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,255.82,200.07
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,212.9,166.41
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,296.7,232.97
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,371.1,290.95
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,305.89,240.22
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,225.96,177.42
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,218.48,172.05
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,211.03,166.61
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,186.17,147.3
