Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,114.63,87.87
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,74.5,55.06
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,43.14,29.11
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,23.54,12.27
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,5.75,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,2.99,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,6.83,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,13.3,1.67
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,33.84,22.74
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,53.41,40.45
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,71.65,56.65
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,88.06,70.94
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,100.1,81.11
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,110.1,89.27
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,119.54,96.77
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,132.67,107.21
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,133.34,107.12
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,138.56,110.83
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,171.23,116.67
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,216.95,143.28
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,264.29,177.67
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,313.8,216.34
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,362.28,255.0
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,410.9,293.5
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,459.57,331.96
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,508.71,369.74
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,522.84,380.49
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,520.23,377.49
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,550.39,398.77
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,580.19,419.18
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,669.17,483.14
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,766.58,551.15
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,799.42,571.9
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,830.0,591.42
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,854.67,605.6
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,876.37,617.69
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,718.84,510.39
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,514.1,367.84
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,730.09,521.72
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,913.8,643.77
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,909.87,641.14
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,902.55,638.72
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,820.36,584.87
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,741.82,532.69
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,772.7,557.13
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,797.11,576.2
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,764.71,556.66
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,736.71,540.24
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,678.45,502.37
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,628.45,469.42
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,560.16,422.85
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,492.78,375.86
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,413.62,318.87
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,355.2,275.42
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,296.5,230.65
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,240.77,186.85
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,188.26,144.8
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,138.47,103.62
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,82.09,55.73
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,19.73,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.01,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,14.86,3.06
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,32.23,21.32
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,48.99,36.38
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,63.63,49.34
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,78.77,62.41
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,94.31,75.48
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,105.52,84.58
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,117.95,94.5
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,129.89,103.83
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,154.39,123.48
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,171.25,136.58
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,187.74,135.72
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,228.04,159.04
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,264.1,189.35
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,279.18,204.36
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,278.79,204.96
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,263.67,194.24
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,284.15,209.1
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,305.23,224.06
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,324.41,237.76
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,344.06,251.74
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,344.8,252.42
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,344.75,252.61
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,306.88,225.82
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,263.17,194.43
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,289.19,214.16
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,315.7,233.9
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,279.06,207.18
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,241.57,179.8
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,241.2,179.83
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,240.72,179.67
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,223.84,167.24
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,206.72,154.62
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,134.19,99.69
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,62.69,44.16
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,44.62,30.01
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,26.63,15.73
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,24.53,14.13
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,22.42,12.51
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,280.42,219.11
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,527.27,401.19
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,393.59,302.08
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,266.24,206.07
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,416.16,326.42
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,533.64,416.45
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,465.76,364.75
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,389.33,307.11
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,328.99,260.53
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,271.79,214.81
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,204.79,160.5
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,143.63,109.54
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,75.66,52.15
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,13.33,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.83,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.7
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,32.95,22.52
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,50.3,38.48
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,64.6,51.44
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,79.43,64.56
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,95.71,78.77
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,109.63,90.66
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,124.45,102.94
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,138.93,114.7
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,156.55,128.92
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,173.65,142.5
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,170.03,131.45
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,169.66,131.25
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,200.57,154.24
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,241.77,185.05
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,273.9,208.74
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,308.23,233.99
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,338.13,255.72
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,369.57,278.39
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,305.3,230.24
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,234.08,176.32
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,274.13,206.53
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,315.2,236.81
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,344.35,258.05
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,374.03,279.55
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,380.31,283.99
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,386.37,288.41
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,376.77,281.43
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,366.27,273.89
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,352.66,264.21
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,325.38,244.46
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,265.33,200.1
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,204.9,154.72
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,259.06,196.77
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,330.99,251.4
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,334.47,254.26
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,337.89,257.41
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,266.63,203.9
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,213.24,163.31
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,201.97,155.12
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,190.72,146.79
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,142.02,109.05
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,94.27,71.29
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,105.15,80.43
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,116.94,90.25
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,101.05,77.82
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,85.13,65.17
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,69.65,52.52
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,54.11,39.6
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,39.95,27.7
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,16.17
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,15.66,6.68
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,9.39,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,18.0,6.02
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,33.73,22.93
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,48.4,36.38
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,64.16,50.55
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,79.56,64.14
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,89.01,72.29
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,100.51,82.02
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,112.18,91.54
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,130.32,106.36
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,135.0,109.6
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,139.46,112.64
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,173.9,133.59
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,200.23,152.1
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,209.55,158.52
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,226.29,170.71
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,286.01,212.29
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,357.3,261.66
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,341.48,251.31
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,321.47,237.6
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,236.58,175.7
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,143.71,106.2
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,298.55,221.92
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,459.29,334.43
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,513.41,370.89
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,571.04,410.27
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,615.18,442.1
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,666.57,478.73
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,645.94,465.95
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,627.6,454.69
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,792.73,577.09
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,923.34,669.57
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,853.86,623.08
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,742.95,544.72
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,671.95,496.3
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,582.94,433.64
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,404.15,304.83
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,198.32,149.17
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,185.17,139.97
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,172.0,130.35
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,240.26,184.27
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,299.68,230.85
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,319.46,248.1
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,352.52,275.53
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,319.29,250.64
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,285.76,225.33
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,394.42,315.54
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,489.61,391.72
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,421.97,338.17
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,357.5,286.02
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,277.28,219.52
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,209.7,161.74
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,133.86,96.16
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,60.66,2.92
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,20.08,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,2.99,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,5.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,13.58,5.91
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,21.43,13.03
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,30.97,21.54
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,40.53,29.95
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,57.06,44.27
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,72.69,57.56
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,53.46,40.69
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,33.09,22.95
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,43.51,31.79
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,40.57
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,55.25,39.45
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,56.54,40.28
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,98.51,73.55
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,139.04,105.02
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,165.4,124.91
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,192.43,145.12
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,247.41,186.5
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,298.1,224.01
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,372.29,278.51
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,450.29,334.96
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,382.36,285.27
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,302.28,226.02
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,386.5,287.85
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,474.85,350.35
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,652.03,482.11
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,828.5,607.67
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,763.6,556.5
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,660.71,480.15
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,795.15,579.41
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,907.25,658.19
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,778.66,568.28
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,610.01,447.16
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,615.91,453.55
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,620.5,458.01
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,647.23,478.45
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,655.44,486.24
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,560.58,420.14
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,483.74,365.43
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,461.68,350.95
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,438.54,335.27
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,432.64,333.4
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,424.04,329.34
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,307.29,239.87
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,171.5,132.88
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,148.55,115.43
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,125.91,97.66
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,101.9,78.25
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,78.39,58.96
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,58.28,42.35
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,37.82,25.21
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,22.32,11.84
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,8.22,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.27,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,3.84,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,7.39,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,17.3,9.22
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,27.25,18.34
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,38.88,28.83
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,50.41,39.07
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,62.73,49.9
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,74.93,60.46
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,112.41,92.64
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,148.2,122.72
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,161.45,133.18
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,174.28,143.18
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,184.99,143.3
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,195.26,150.76
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,229.19,175.8
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,266.32,203.31
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,318.09,239.3
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,384.97,288.06
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,427.18,320.82
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,472.99,356.21
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,530.98,400.24
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,602.76,454.66
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,611.14,459.9
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,599.57,449.47
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,599.04,447.66
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,591.85,440.68
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,602.84,448.42
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,612.41,455.0
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,750.39,557.44
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,875.57,647.26
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,793.04,585.13
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,682.05,502.99
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,648.98,480.16
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,625.98,463.54
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,527.87,394.25
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,411.1,309.51
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,349.02,264.28
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,271.3,206.17
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,260.2,198.8
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,249.01,191.14
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,346.59,268.62
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,444.16,344.35
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,352.07,274.9
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,278.53,218.42
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,181.64,142.24
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,83.25,62.66
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,71.93,53.83
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,60.63,44.79
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,49.69,35.81
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,38.86,26.79
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,28.89,18.41
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,18.95,9.96
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,11.51,3.49
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.1,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.13,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,8.23,1.65
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,12.36,5.29
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,17.33,9.61
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,22.31,13.89
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,21.91,13.47
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,21.52,13.06
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,20.71,11.54
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,19.9,10.82
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,26.15,15.93
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,32.43,21.02
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,42.47,29.17
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,52.55,37.3
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,68.11,49.83
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,83.39,62.04
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,78.9,58.22
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,74.4,54.43
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,85.24,63.04
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,96.14,71.65
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,300.01,230.67
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,513.14,386.46
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,534.23,401.02
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,555.36,416.79
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,601.87,450.8
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,649.6,485.26
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,622.34,463.79
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,592.36,440.84
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,680.29,504.55
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,755.97,557.53
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,776.24,570.94
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,782.27,575.39
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,665.47,492.89
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,546.98,407.87
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,630.02,471.23
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,706.59,527.22
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,550.02,415.16
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,382.99,292.3
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,546.89,419.92
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,685.92,521.79
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,636.53,486.34
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,586.43,451.59
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,526.03,409.08
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,461.32,362.12
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,391.71,309.67
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,326.66,258.71
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,255.15,200.82
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,190.57,146.86
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,112.84,81.48
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,47.97,12.04
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,16.92,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,11.52,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,21.25,9.79
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,34.28,23.81
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,47.44,35.94
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,56.6,44.28
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,65.53,52.16
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,80.13,64.74
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,102.54,83.78
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,117.23,95.84
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,131.78,107.6
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,143.45,116.77
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,156.44,126.91
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,189.03,138.93
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,235.86,171.97
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,264.31,191.6
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,305.49,222.54
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,338.15,242.15
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,400.69,287.95
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,453.35,331.87
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,505.64,374.43
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,555.65,413.35
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,604.58,450.24
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,650.26,484.43
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,694.22,516.5
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,736.03,545.8
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,767.99,567.99
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,800.68,589.88
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,830.92,609.42
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,856.85,625.18
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,879.83,638.97
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,897.07,649.86
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,910.83,658.57
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,918.7,663.57
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,936.21,674.92
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,934.86,674.65
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,929.83,672.32
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,918.21,665.89
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,903.05,657.32
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,880.99,645.59
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,855.84,631.84
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,823.43,612.34
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,793.08,594.1
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,751.15,567.29
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,707.62,539.09
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,554.32,428.36
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,407.82,317.99
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,457.34,359.21
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,484.78,381.68
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,416.66,329.08
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,347.01,274.18
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,275.06,215.64
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,210.18,161.14
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,136.97,99.11
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,68.22,22.7
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,22.46,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,10.24,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,19.44,8.43
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,38.62,27.01
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,56.41,43.02
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,47.52,35.7
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,36.36,26.07
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,37.61,27.15
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,38.87,28.16
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,80.82,63.93
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,118.83,95.54
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,142.87,114.89
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,166.37,133.49
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,155.47,118.08
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,142.08,107.3
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,152.66,115.16
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,163.53,123.2
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,219.68,165.07
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,283.8,212.13
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,309.53,230.84
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,336.33,250.38
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,286.24,213.13
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,232.14,172.65
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,250.97,186.74
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,270.15,200.8
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,263.7,195.52
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,256.9,190.11
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,282.72,209.13
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,309.01,228.27
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,361.1,266.18
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,408.21,300.02
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,427.96,314.22
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,447.96,328.71
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,553.66,405.48
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,647.8,472.2
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,560.49,410.66
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,455.02,335.89
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,646.17,477.92
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,816.76,598.46
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,602.33,447.7
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,376.97,282.51
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,525.7,397.1
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,647.5,487.63
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,642.73,487.38
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,631.06,483.0
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,572.72,441.14
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,516.61,400.3
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,446.44,349.42
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,392.26,308.99
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,327.89,258.82
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,267.76,210.72
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,203.71,158.79
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,144.55,109.81
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,81.47,57.32
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,27.88,7.29
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,11.03,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,12.38,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,22.67,10.92
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,37.0,25.55
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,50.17,37.53
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,47.58,35.6
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,48.03,36.04
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,43.02,31.61
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,38.04,27.18
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,97.04,77.1
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,146.92,118.08
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,158.25,126.86
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,169.22,135.33
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,196.29,147.65
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,230.11,170.45
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,226.01,168.41
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,223.39,167.89
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,260.62,194.74
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,310.52,230.88
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,286.66,213.57
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,262.68,195.97
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,354.81,263.46
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,456.78,336.3
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,372.4,275.4
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,273.99,203.04
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,296.77,220.12
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,320.05,237.13
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,314.27,232.86
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,308.07,228.39
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,476.43,351.97
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,637.84,465.11
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,579.76,423.22
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,505.26,370.37
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,659.39,483.66
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,802.68,585.19
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,701.72,513.76
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,595.7,438.48
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,738.18,544.72
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,850.66,627.0
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,675.79,503.45
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,480.42,361.03
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,608.09,460.68
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,724.6,548.28
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,682.37,520.03
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,638.0,490.71
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,586.76,454.02
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,536.58,417.45
