Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,477.41,374.35
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,420.07,331.44
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,344.04,272.37
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,285.15,225.02
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,219.32,171.41
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,159.39,121.52
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,99.58,71.12
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,36.41,12.52
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,14.19,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.5,2.05,21.5,19.0,12.38,0.0
2016,5,23,6,0,118.0,29.0,2.3,22.0,38.0,22.75,11.17
2016,5,23,6,15,208.0,46.5,2.4,22.0,78.5,35.38,24.21
2016,5,23,6,30,298.0,64.0,2.5,22.0,119.0,48.15,35.8
2016,5,23,6,45,149.0,60.0,2.65,22.5,87.5,45.94,34.19
2016,5,23,7,0,0.0,56.0,2.8,23.0,56.0,46.36,34.59
2016,5,23,7,15,0.0,69.5,2.85,23.5,69.5,57.51,44.08
2016,5,23,7,30,0.0,83.0,2.9,24.0,83.0,68.28,53.07
2016,5,23,7,45,0.0,92.5,3.0,24.5,92.5,75.97,59.28
2016,5,23,8,0,0.0,102.0,3.1,25.0,102.0,83.6,65.34
2016,5,23,8,15,29.5,174.5,3.1,25.0,192.0,129.85,103.65
2016,5,23,8,30,59.0,247.0,3.1,25.0,282.0,173.2,138.83
2016,5,23,8,45,59.5,269.0,3.15,25.5,307.0,192.44,145.38
2016,5,23,9,0,60.0,291.0,3.2,26.0,332.0,214.82,160.95
2016,5,23,9,15,76.0,320.5,3.2,26.0,376.0,244.84,182.67
2016,5,23,9,30,92.0,350.0,3.2,26.0,420.0,277.4,206.62
2016,5,23,9,45,242.5,349.0,3.25,26.5,546.5,317.83,232.61
2016,5,23,10,0,393.0,348.0,3.3,27.0,673.0,392.11,285.69
2016,5,23,10,15,424.5,337.0,3.3,27.0,701.0,421.07,308.96
2016,5,23,10,30,456.0,326.0,3.3,27.0,729.0,458.26,338.28
2016,5,23,10,45,266.5,385.0,3.35,27.5,622.5,435.39,322.84
2016,5,23,11,0,77.0,444.0,3.4,28.0,516.0,397.09,293.99
2016,5,23,11,15,62.0,436.0,3.45,28.0,494.5,390.54,289.36
2016,5,23,11,30,47.0,428.0,3.5,28.0,473.0,381.91,282.98
2016,5,23,11,45,24.0,284.0,3.55,28.5,307.5,254.58,188.99
2016,5,23,12,0,1.0,140.0,3.6,29.0,142.0,118.05,85.65
2016,5,23,12,15,5.0,167.0,3.6,29.0,172.5,144.08,105.74
2016,5,23,12,30,9.0,194.0,3.6,29.0,203.0,170.55,125.89
2016,5,23,12,45,157.0,335.5,3.65,29.0,489.5,432.04,322.93
2016,5,23,13,0,305.0,477.0,3.7,29.0,776.0,701.95,513.58
2016,5,23,13,15,161.5,398.0,3.7,29.0,556.5,507.51,374.92
2016,5,23,13,30,18.0,319.0,3.7,29.0,337.0,289.1,214.1
2016,5,23,13,45,78.0,391.5,3.75,29.0,464.0,424.35,315.41
2016,5,23,14,0,138.0,464.0,3.8,29.0,591.0,567.13,418.13
2016,5,23,14,15,122.0,445.0,3.8,29.0,555.0,539.27,398.04
2016,5,23,14,30,106.0,426.0,3.8,29.0,519.0,494.05,366.37
2016,5,23,14,45,75.0,386.5,3.85,29.0,451.0,429.19,319.83
2016,5,23,15,0,44.0,347.0,3.9,29.0,383.0,363.72,272.04
2016,5,23,15,15,127.0,349.0,3.9,28.5,445.0,460.3,346.66
2016,5,23,15,30,210.0,351.0,3.9,28.0,507.0,537.54,405.96
2016,5,23,15,45,438.0,255.5,3.95,28.0,554.5,669.98,507.49
2016,5,23,16,0,666.0,160.0,4.0,28.0,602.0,763.92,579.61
2016,5,23,16,15,552.5,182.5,4.0,28.0,530.0,668.94,511.33
2016,5,23,16,30,439.0,205.0,4.0,28.0,458.0,586.72,451.27
2016,5,23,16,45,345.5,200.0,4.0,28.0,387.0,480.93,373.46
2016,5,23,17,0,252.0,195.0,4.0,28.0,316.0,397.29,310.05
2016,5,23,17,15,232.5,174.0,3.9,27.5,275.0,352.71,277.13
2016,5,23,17,30,213.0,153.0,3.8,27.0,234.0,308.89,243.86
2016,5,23,17,45,188.5,131.0,3.75,26.5,194.0,250.73,198.48
2016,5,23,18,0,164.0,109.0,3.7,26.0,154.0,206.51,162.92
2016,5,23,18,15,129.5,86.5,3.65,25.5,117.0,158.63,123.47
2016,5,23,18,30,95.0,64.0,3.6,25.0,80.0,113.7,85.81
2016,5,23,18,45,49.0,42.5,3.6,25.0,51.0,68.56,47.79
2016,5,23,19,0,3.0,21.0,3.6,25.0,22.0,18.95,4.68
2016,5,23,19,15,1.5,10.5,3.6,24.5,11.0,9.37,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,11.5,2.25,22.0,11.5,9.82,0.0
2016,5,24,6,0,0.0,23.0,2.4,22.0,23.0,18.95,8.5
2016,5,24,6,15,16.0,45.5,2.55,22.5,48.5,36.03,24.72
2016,5,24,6,30,32.0,68.0,2.7,23.0,74.0,52.65,39.5
2016,5,24,6,45,50.5,91.5,2.9,23.5,105.0,69.62,54.34
2016,5,24,7,0,69.0,115.0,3.1,24.0,136.0,86.32,68.63
2016,5,24,7,15,86.5,137.5,3.3,24.0,168.5,102.14,82.03
2016,5,24,7,30,104.0,160.0,3.5,24.0,201.0,113.79,91.66
2016,5,24,7,45,67.0,173.5,3.7,24.5,201.5,127.13,102.35
2016,5,24,8,0,30.0,187.0,3.9,25.0,202.0,136.17,109.29
2016,5,24,8,15,228.0,201.0,4.0,25.5,334.5,133.0,106.05
2016,5,24,8,30,426.0,215.0,4.1,26.0,467.0,134.18,106.43
2016,5,24,8,45,361.0,255.0,4.2,26.5,481.5,182.68,129.8
2016,5,24,9,0,296.0,295.0,4.3,27.0,496.0,226.51,160.03
2016,5,24,9,15,250.0,326.5,4.3,27.0,504.5,261.73,187.93
2016,5,24,9,30,204.0,358.0,4.3,27.0,513.0,300.54,219.7
2016,5,24,9,45,211.0,378.5,4.3,27.5,546.0,334.49,245.47
2016,5,24,10,0,218.0,399.0,4.3,28.0,579.0,369.35,271.8
2016,5,24,10,15,188.0,419.5,4.3,28.0,579.5,389.7,288.23
2016,5,24,10,30,158.0,440.0,4.3,28.0,580.0,406.87,301.69
2016,5,24,10,45,92.0,398.0,4.3,28.5,480.0,361.66,268.64
2016,5,24,11,0,26.0,356.0,4.3,29.0,380.0,301.09,223.45
2016,5,24,11,15,50.0,409.0,4.3,29.0,457.0,361.97,268.43
2016,5,24,11,30,74.0,462.0,4.3,29.0,534.0,426.34,315.16
2016,5,24,11,45,81.5,473.5,4.3,29.5,553.5,449.24,330.91
2016,5,24,12,0,89.0,485.0,4.3,30.0,573.0,472.82,347.17
2016,5,24,12,15,94.0,489.0,4.3,30.0,582.0,488.72,358.58
2016,5,24,12,30,99.0,493.0,4.3,30.0,591.0,504.61,370.02
2016,5,24,12,45,138.5,497.5,4.3,30.0,634.0,557.3,408.18
2016,5,24,13,0,178.0,502.0,4.3,30.0,677.0,605.43,442.78
2016,5,24,13,15,112.5,464.0,4.3,30.0,574.0,523.38,384.02
2016,5,24,13,30,47.0,426.0,4.3,30.0,471.0,424.03,312.18
2016,5,24,13,45,62.0,433.5,4.3,30.0,491.5,448.76,330.97
2016,5,24,14,0,77.0,441.0,4.3,30.0,512.0,473.76,349.56
2016,5,24,14,15,62.0,411.5,4.3,30.0,467.5,435.23,321.95
2016,5,24,14,30,47.0,382.0,4.3,30.0,423.0,395.72,293.59
2016,5,24,14,45,86.0,388.0,4.35,30.0,459.5,440.48,327.95
2016,5,24,15,0,125.0,394.0,4.4,30.0,496.0,501.69,373.54
2016,5,24,15,15,117.0,371.5,4.4,29.5,463.5,473.69,354.53
2016,5,24,15,30,109.0,349.0,4.4,29.0,431.0,428.2,322.97
2016,5,24,15,45,78.0,312.5,4.45,29.0,369.0,364.51,276.15
2016,5,24,16,0,47.0,276.0,4.5,29.0,307.0,301.44,229.01
2016,5,24,16,15,26.5,227.5,4.4,28.5,245.0,235.61,179.56
2016,5,24,16,30,6.0,179.0,4.3,28.0,183.0,160.29,121.58
2016,5,24,16,45,3.0,152.0,4.2,28.0,154.0,133.52,100.99
2016,5,24,17,0,0.0,125.0,4.1,28.0,125.0,106.96,80.25
2016,5,24,17,15,0.0,108.5,3.95,27.5,108.5,92.48,69.15
2016,5,24,17,30,0.0,92.0,3.8,27.0,92.0,77.99,57.85
2016,5,24,17,45,0.0,75.5,3.65,27.0,75.5,63.48,46.23
2016,5,24,18,0,0.0,59.0,3.5,27.0,59.0,48.96,34.42
2016,5,24,18,15,0.0,44.5,3.4,26.5,44.5,36.8,24.45
2016,5,24,18,30,0.0,30.0,3.3,26.0,30.0,24.76,14.43
2016,5,24,18,45,0.0,18.0,3.25,25.5,18.0,14.82,6.06
2016,5,24,19,0,0.0,6.0,3.2,25.0,6.0,4.92,0.0
2016,5,24,19,15,0.0,3.0,3.15,24.5,3.0,2.56,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,12.0,2.6,23.5,12.0,10.24,0.0
2016,5,25,6,0,0.0,24.0,2.8,24.0,24.0,19.71,9.08
2016,5,25,6,15,23.5,48.0,2.9,24.0,52.5,37.75,26.0
2016,5,25,6,30,47.0,72.0,3.0,24.0,81.0,55.29,41.57
2016,5,25,6,45,86.0,92.0,3.15,24.5,115.0,68.76,53.38
2016,5,25,7,0,125.0,112.0,3.3,25.0,149.0,82.91,65.46
2016,5,25,7,15,162.0,135.0,3.5,25.0,193.0,98.53,78.65
2016,5,25,7,30,199.0,158.0,3.7,25.0,237.0,113.77,91.29
2016,5,25,7,45,110.0,169.0,3.9,25.5,213.5,120.16,96.13
2016,5,25,8,0,21.0,180.0,4.1,26.0,190.0,138.59,110.88
2016,5,25,8,15,10.5,163.0,4.15,26.0,168.0,128.4,102.04
2016,5,25,8,30,0.0,146.0,4.2,26.0,146.0,117.05,92.31
2016,5,25,8,45,20.0,210.5,4.3,26.5,224.0,164.68,124.6
2016,5,25,9,0,40.0,275.0,4.4,27.0,302.0,202.85,152.28
2016,5,25,9,15,29.0,269.0,4.4,27.0,289.5,204.35,153.38
2016,5,25,9,30,18.0,263.0,4.4,27.0,277.0,211.59,159.13
2016,5,25,9,45,11.5,217.0,4.45,27.5,226.5,178.38,133.42
2016,5,25,10,0,5.0,171.0,4.5,28.0,176.0,141.93,105.2
2016,5,25,10,15,12.0,238.0,4.5,28.0,249.0,198.15,148.02
2016,5,25,10,30,19.0,305.0,4.5,28.0,322.0,255.1,190.74
2016,5,25,10,45,51.5,376.5,4.55,28.5,424.5,324.45,241.75
2016,5,25,11,0,84.0,448.0,4.6,29.0,527.0,403.44,299.03
2016,5,25,11,15,90.5,451.5,4.55,29.0,538.0,419.44,310.51
2016,5,25,11,30,97.0,455.0,4.5,29.0,549.0,435.72,322.36
2016,5,25,11,45,60.5,412.0,4.5,29.5,471.0,384.45,284.25
2016,5,25,12,0,24.0,369.0,4.5,30.0,393.0,325.43,240.21
2016,5,25,12,15,19.0,323.5,4.45,30.0,342.5,286.07,211.4
2016,5,25,12,30,14.0,278.0,4.4,30.0,292.0,245.43,181.36
2016,5,25,12,45,14.5,284.5,4.4,30.0,299.0,252.6,186.82
2016,5,25,13,0,15.0,291.0,4.4,30.0,306.0,259.75,192.18
2016,5,25,13,15,19.5,326.0,4.35,30.0,345.5,295.12,218.47
2016,5,25,13,30,24.0,361.0,4.3,30.0,385.0,331.18,245.05
2016,5,25,13,45,26.5,364.0,4.25,30.5,390.0,351.19,259.29
2016,5,25,14,0,29.0,367.0,4.2,31.0,395.0,358.99,264.69
2016,5,25,14,15,36.0,371.5,4.1,30.5,404.5,372.4,275.41
2016,5,25,14,30,43.0,376.0,4.0,30.0,414.0,385.88,286.25
2016,5,25,14,45,67.0,380.5,3.95,30.0,436.5,415.15,308.64
2016,5,25,15,0,91.0,385.0,3.9,30.0,459.0,444.28,330.82
2016,5,25,15,15,84.0,361.5,3.9,30.0,427.5,416.36,311.06
2016,5,25,15,30,77.0,338.0,3.9,30.0,396.0,387.99,291.02
2016,5,25,15,45,148.5,320.0,3.9,30.0,422.5,449.84,339.19
2016,5,25,16,0,220.0,302.0,3.9,30.0,449.0,491.11,371.84
2016,5,25,16,15,192.0,279.0,3.85,29.5,400.0,440.88,336.02
2016,5,25,16,30,164.0,256.0,3.8,29.0,351.0,391.28,300.37
2016,5,25,16,45,187.0,228.5,3.8,29.0,326.5,376.31,290.85
2016,5,25,17,0,210.0,201.0,3.8,29.0,302.0,358.75,279.02
2016,5,25,17,15,182.0,183.0,3.7,28.5,263.0,314.53,245.79
2016,5,25,17,30,154.0,165.0,3.6,28.0,224.0,272.17,213.39
2016,5,25,17,45,137.0,140.0,3.5,28.0,186.5,230.2,180.42
2016,5,25,18,0,120.0,115.0,3.4,28.0,149.0,189.23,147.52
2016,5,25,18,15,90.5,91.0,3.45,27.5,113.5,144.45,111.09
2016,5,25,18,30,61.0,67.0,3.5,27.0,78.0,102.08,76.07
2016,5,25,18,45,30.5,44.0,3.55,26.5,49.5,56.51,38.45
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,17.71,4.97
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.5,3.05,24.5,4.5,3.84,0.0
2016,5,26,6,0,0.0,9.0,3.3,25.0,9.0,7.39,0.0
2016,5,26,6,15,0.0,20.0,3.5,25.0,20.0,16.47,8.14
2016,5,26,6,30,0.0,31.0,3.7,25.0,31.0,25.58,16.19
2016,5,26,6,45,0.0,44.0,3.95,25.5,44.0,36.37,25.58
2016,5,26,7,0,0.0,57.0,4.2,26.0,57.0,47.2,34.85
2016,5,26,7,15,0.0,74.0,4.4,26.0,74.0,60.95,46.54
2016,5,26,7,30,0.0,91.0,4.6,26.0,91.0,74.29,57.71
2016,5,26,7,45,0.0,66.5,4.8,26.5,66.5,55.13,41.21
2016,5,26,8,0,0.0,42.0,5.0,27.0,42.0,34.75,23.79
2016,5,26,8,15,0.0,39.0,5.0,27.0,39.0,32.29,21.61
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,29.82,19.45
2016,5,26,8,45,13.0,146.5,5.05,27.5,155.5,119.0,88.74
2016,5,26,9,0,26.0,257.0,5.1,28.0,275.0,200.76,150.92
2016,5,26,9,15,24.0,267.0,5.1,28.0,285.0,211.83,158.94
2016,5,26,9,30,22.0,277.0,5.1,28.0,295.0,222.48,166.86
2016,5,26,9,45,24.0,296.0,5.1,28.5,316.0,240.47,179.89
2016,5,26,10,0,26.0,315.0,5.1,29.0,337.0,250.79,187.07
2016,5,26,10,15,56.0,368.5,4.9,28.5,418.0,306.05,228.23
2016,5,26,10,30,86.0,422.0,4.7,28.0,499.0,365.66,272.43
2016,5,26,10,45,60.5,404.0,4.55,28.0,459.0,349.15,260.15
2016,5,26,11,0,35.0,386.0,4.4,28.0,419.0,328.68,244.84
2016,5,26,11,15,20.5,275.0,4.2,28.0,294.5,238.15,177.45
2016,5,26,11,30,6.0,164.0,4.0,28.0,170.0,140.63,103.52
2016,5,26,11,45,163.0,320.0,3.8,28.0,480.0,384.15,288.59
2016,5,26,12,0,320.0,476.0,3.6,28.0,790.0,639.07,470.71
2016,5,26,12,15,160.0,295.0,3.8,28.0,452.0,383.67,287.38
2016,5,26,12,30,0.0,114.0,4.0,28.0,114.0,95.82,68.79
2016,5,26,12,45,5.5,168.5,4.2,28.5,174.0,146.56,107.97
2016,5,26,13,0,11.0,223.0,4.4,29.0,234.0,198.04,146.89
2016,5,26,13,15,223.0,317.5,4.7,29.0,532.0,496.23,372.85
2016,5,26,13,30,435.0,412.0,5.0,29.0,830.0,791.67,583.59
2016,5,26,13,45,561.5,325.0,5.3,29.5,852.5,840.64,620.3
2016,5,26,14,0,688.0,238.0,5.6,30.0,875.0,888.19,657.26
2016,5,26,14,15,679.5,235.5,5.55,30.0,848.0,885.5,655.65
2016,5,26,14,30,671.0,233.0,5.5,30.0,821.0,879.5,652.11
2016,5,26,14,45,514.0,296.5,5.45,30.0,737.0,792.63,589.25
2016,5,26,15,0,357.0,360.0,5.4,30.0,653.0,695.26,518.36
2016,5,26,15,15,428.5,311.5,5.2,29.5,645.0,725.67,543.52
2016,5,26,15,30,500.0,263.0,5.0,29.0,637.0,737.03,555.01
2016,5,26,15,45,468.5,256.5,4.8,29.0,589.0,695.15,525.24
2016,5,26,16,0,437.0,250.0,4.6,29.0,541.0,652.39,494.91
2016,5,26,16,15,236.0,237.5,4.5,28.5,393.5,448.23,344.53
2016,5,26,16,30,35.0,225.0,4.4,28.0,246.0,241.0,184.57
2016,5,26,16,45,23.5,195.5,4.3,28.0,209.0,190.64,146.19
2016,5,26,17,0,12.0,166.0,4.2,28.0,172.0,154.64,118.21
2016,5,26,17,15,6.5,146.0,4.2,27.5,149.5,132.81,101.44
2016,5,26,17,30,1.0,126.0,4.2,27.0,127.0,111.36,84.7
2016,5,26,17,45,0.5,104.5,4.25,26.5,105.0,91.78,69.27
2016,5,26,18,0,0.0,83.0,4.3,26.0,83.0,72.13,53.47
2016,5,26,18,15,0.0,62.5,4.35,25.5,62.5,53.63,38.32
2016,5,26,18,30,0.0,42.0,4.4,25.0,42.0,34.99,22.83
2016,5,26,18,45,0.0,25.5,4.5,25.0,25.5,21.05,11.06
2016,5,26,19,0,0.0,9.0,4.6,25.0,9.0,7.39,0.0
2016,5,26,19,15,0.0,4.5,4.55,24.5,4.5,3.84,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.0,4.35,23.5,16.0,11.95,0.0
2016,5,27,6,0,40.0,28.0,4.4,24.0,32.0,22.41,11.31
2016,5,27,6,15,96.0,54.0,4.5,24.0,70.0,41.44,29.11
2016,5,27,6,30,152.0,80.0,4.6,24.0,108.0,59.16,44.88
2016,5,27,6,45,124.5,96.5,4.75,24.0,125.0,71.83,56.14
2016,5,27,7,0,97.0,113.0,4.9,24.0,142.0,83.31,66.11
2016,5,27,7,15,48.5,71.0,5.1,24.0,85.5,55.83,42.52
2016,5,27,7,30,0.0,29.0,5.3,24.0,29.0,23.93,15.01
2016,5,27,7,45,0.0,30.5,5.5,24.5,30.5,25.19,15.99
2016,5,27,8,0,0.0,32.0,5.7,25.0,32.0,26.46,16.95
2016,5,27,8,15,0.0,46.0,5.85,25.5,46.0,38.11,26.69
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,49.79,36.34
2016,5,27,8,45,0.0,48.5,6.15,26.5,48.5,40.25,26.73
2016,5,27,9,0,0.0,37.0,6.3,27.0,37.0,30.71,18.96
2016,5,27,9,15,0.0,31.5,6.3,27.0,31.5,26.16,15.26
2016,5,27,9,30,0.0,26.0,6.3,27.0,26.0,21.6,11.58
2016,5,27,9,45,6.5,137.5,6.3,27.5,143.0,115.24,85.06
2016,5,27,10,0,13.0,249.0,6.3,28.0,260.0,204.98,153.78
2016,5,27,10,15,79.5,344.5,6.2,28.0,415.0,298.71,223.76
2016,5,27,10,30,146.0,440.0,6.1,28.0,570.0,399.93,298.75
2016,5,27,10,45,81.0,366.5,6.05,28.5,439.0,331.89,248.16
2016,5,27,11,0,16.0,293.0,6.0,29.0,308.0,248.84,185.46
2016,5,27,11,15,13.0,250.5,5.85,29.0,263.5,214.79,159.79
2016,5,27,11,30,10.0,208.0,5.7,29.0,219.0,179.46,132.97
2016,5,27,11,45,12.0,234.5,5.6,29.5,247.0,203.71,151.04
2016,5,27,12,0,14.0,261.0,5.5,30.0,275.0,228.37,169.2
2016,5,27,12,15,15.0,280.5,5.25,30.0,296.0,246.82,182.86
2016,5,27,12,30,16.0,300.0,5.0,30.0,317.0,265.5,196.64
2016,5,27,12,45,14.0,265.5,4.75,30.0,280.0,235.9,174.52
2016,5,27,13,0,12.0,231.0,4.5,30.0,243.0,205.69,151.95
2016,5,27,13,15,9.0,200.5,4.15,30.0,210.0,177.56,130.79
2016,5,27,13,30,6.0,170.0,3.8,30.0,177.0,149.1,109.27
2016,5,27,13,45,9.0,203.5,3.5,30.5,212.5,180.87,133.18
2016,5,27,14,0,12.0,237.0,3.2,31.0,248.0,213.1,157.08
2016,5,27,14,15,13.0,254.5,2.9,30.5,266.5,229.88,169.93
2016,5,27,14,30,14.0,272.0,2.6,30.0,285.0,246.95,183.01
2016,5,27,14,45,91.0,335.5,2.3,30.0,411.0,408.65,303.33
2016,5,27,15,0,168.0,399.0,2.0,30.0,537.0,544.53,399.77
2016,5,27,15,15,155.0,377.5,1.7,30.0,499.5,512.7,376.21
2016,5,27,15,30,142.0,356.0,1.4,30.0,462.0,480.16,353.09
2016,5,27,15,45,395.5,264.5,1.15,30.0,535.0,639.03,468.68
2016,5,27,16,0,649.0,173.0,0.9,30.0,608.0,759.47,551.18
2016,5,27,16,15,404.5,215.5,0.8,29.5,479.5,579.35,426.41
2016,5,27,16,30,160.0,258.0,0.7,29.0,351.0,389.46,290.97
2016,5,27,16,45,349.5,202.0,0.65,29.0,379.5,483.98,364.57
2016,5,27,17,0,539.0,146.0,0.6,29.0,408.0,563.42,422.79
2016,5,27,17,15,499.0,136.0,0.7,28.5,355.5,504.23,382.17
2016,5,27,17,30,459.0,126.0,0.8,28.0,303.0,446.71,342.42
2016,5,27,17,45,408.0,113.0,0.9,28.0,252.0,381.61,294.56
2016,5,27,18,0,357.0,100.0,1.0,28.0,201.0,320.19,247.58
2016,5,27,18,15,288.5,84.0,1.0,27.0,154.0,251.14,193.61
2016,5,27,18,30,220.0,68.0,1.0,26.0,107.0,180.06,136.49
2016,5,27,18,45,142.0,47.0,1.0,25.5,69.0,115.97,83.67
2016,5,27,19,0,64.0,26.0,1.0,25.0,31.0,57.23,30.05
2016,5,27,19,15,32.0,13.0,1.2,24.5,15.5,19.67,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,32.5,17.0,2.1,22.5,19.5,14.51,0.0
2016,5,28,6,0,65.0,34.0,2.2,23.0,39.0,26.59,14.67
2016,5,28,6,15,147.0,55.0,2.35,23.0,79.5,41.74,29.52
2016,5,28,6,30,229.0,76.0,2.5,23.0,120.0,57.0,43.24
2016,5,28,6,45,114.5,75.5,2.7,23.5,97.5,58.49,44.82
2016,5,28,7,0,0.0,75.0,2.9,24.0,75.0,60.98,46.98
2016,5,28,7,15,0.0,87.5,3.15,24.5,87.5,70.98,55.39
2016,5,28,7,30,0.0,100.0,3.4,25.0,100.0,80.92,63.55
2016,5,28,7,45,23.0,148.5,3.65,25.5,160.0,116.26,92.87
2016,5,28,8,0,46.0,197.0,3.9,26.0,220.0,142.19,113.84
2016,5,28,8,15,99.5,230.5,3.95,26.0,287.5,163.34,130.78
2016,5,28,8,30,153.0,264.0,4.0,26.0,355.0,174.34,139.28
2016,5,28,8,45,85.5,251.5,4.1,26.5,303.0,183.63,137.63
2016,5,28,9,0,18.0,239.0,4.2,27.0,251.0,187.58,141.36
2016,5,28,9,15,12.0,213.5,4.15,27.5,222.0,171.76,128.73
2016,5,28,9,30,6.0,188.0,4.1,28.0,193.0,153.36,114.3
2016,5,28,9,45,28.5,274.5,4.1,28.5,298.5,218.3,162.75
2016,5,28,10,0,51.0,361.0,4.1,29.0,404.0,290.77,216.0
2016,5,28,10,15,31.5,304.0,4.05,29.0,331.0,249.94,185.74
2016,5,28,10,30,12.0,247.0,4.0,29.0,258.0,206.73,153.47
2016,5,28,10,45,168.0,343.0,3.95,29.5,499.5,356.24,264.25
2016,5,28,11,0,324.0,439.0,3.9,30.0,741.0,524.07,384.69
2016,5,28,11,15,554.0,317.5,3.85,30.0,846.0,595.92,438.28
2016,5,28,11,30,784.0,196.0,3.8,30.0,951.0,678.61,500.24
2016,5,28,11,45,469.5,350.0,3.75,30.0,803.5,623.22,457.73
2016,5,28,12,0,155.0,504.0,3.7,30.0,656.0,537.28,392.14
2016,5,28,12,15,221.0,496.0,3.65,30.0,714.0,594.79,434.12
2016,5,28,12,30,287.0,488.0,3.6,30.0,772.0,659.54,479.96
2016,5,28,12,45,546.5,335.0,3.6,30.5,872.5,767.69,559.12
2016,5,28,13,0,806.0,182.0,3.6,31.0,973.0,867.83,629.96
2016,5,28,13,15,552.5,324.0,3.6,31.0,863.5,801.53,580.73
2016,5,28,13,30,299.0,466.0,3.6,31.0,754.0,708.34,512.11
2016,5,28,13,45,543.0,322.0,3.6,31.0,830.0,818.92,594.43
2016,5,28,14,0,787.0,178.0,3.6,31.0,906.0,911.69,660.26
2016,5,28,14,15,779.0,175.5,3.6,30.5,878.5,909.33,660.09
2016,5,28,14,30,771.0,173.0,3.6,30.0,851.0,903.4,658.39
2016,5,28,14,45,751.5,176.0,3.6,30.0,815.0,888.71,649.67
2016,5,28,15,0,732.0,179.0,3.6,30.0,779.0,878.16,643.87
2016,5,28,15,15,718.0,175.0,3.55,29.5,739.0,855.49,630.99
2016,5,28,15,30,704.0,171.0,3.5,29.0,699.0,829.95,616.23
2016,5,28,15,45,684.5,167.5,3.45,29.0,654.0,797.53,595.48
2016,5,28,16,0,665.0,164.0,3.4,29.0,609.0,762.91,573.16
2016,5,28,16,15,642.0,158.0,3.2,28.5,561.0,720.92,545.45
2016,5,28,16,30,619.0,152.0,3.0,28.0,513.0,677.51,516.32
2016,5,28,16,45,591.5,144.0,2.9,28.0,462.0,627.55,481.4
2016,5,28,17,0,564.0,136.0,2.8,28.0,411.0,577.16,445.52
2016,5,28,17,15,524.5,127.5,2.8,27.5,359.0,511.7,398.84
2016,5,28,17,30,485.0,119.0,2.8,27.0,307.0,455.12,357.22
2016,5,28,17,45,440.0,106.5,2.85,27.0,256.5,392.93,309.37
2016,5,28,18,0,395.0,94.0,2.9,27.0,206.0,333.78,262.36
2016,5,28,18,15,324.0,80.0,2.9,26.5,158.5,263.78,205.82
2016,5,28,18,30,253.0,66.0,2.9,26.0,111.0,200.55,153.36
2016,5,28,18,45,166.0,47.0,2.9,25.5,72.5,124.75,90.66
2016,5,28,19,0,79.0,28.0,2.9,25.0,34.0,65.09,35.89
2016,5,28,19,15,39.5,14.0,2.85,24.5,17.0,22.53,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,6.0,1.9,22.0,6.0,5.12,0.0
2016,5,29,6,0,0.0,12.0,2.1,22.0,12.0,9.87,1.96
2016,5,29,6,15,0.0,25.0,2.2,22.0,25.0,20.62,11.84
2016,5,29,6,30,0.0,38.0,2.3,22.0,38.0,31.4,21.48
2016,5,29,6,45,0.0,53.5,2.4,22.5,53.5,44.23,32.74
2016,5,29,7,0,0.0,69.0,2.5,23.0,69.0,56.56,43.39
2016,5,29,7,15,0.0,89.0,2.5,23.0,89.0,72.08,56.68
2016,5,29,7,30,0.0,109.0,2.5,23.0,109.0,87.41,69.59
2016,5,29,7,45,0.0,117.0,2.55,23.5,117.0,94.05,74.81
2016,5,29,8,0,0.0,125.0,2.6,24.0,125.0,100.6,79.87
2016,5,29,8,15,60.5,194.0,2.65,24.0,230.0,142.17,114.19
2016,5,29,8,30,121.0,263.0,2.7,24.0,335.0,173.29,139.31
2016,5,29,8,45,249.5,268.5,2.8,24.5,433.5,181.92,133.17
2016,5,29,9,0,378.0,274.0,2.9,25.0,532.0,221.96,154.24
2016,5,29,9,15,558.0,215.0,2.95,25.5,624.0,238.0,157.6
2016,5,29,9,30,738.0,156.0,3.0,26.0,716.0,277.12,183.01
2016,5,29,9,45,755.5,156.0,3.05,26.5,756.0,334.77,230.73
2016,5,29,10,0,773.0,156.0,3.1,27.0,796.0,387.27,274.51
2016,5,29,10,15,782.5,158.5,3.1,27.0,829.0,439.07,317.71
2016,5,29,10,30,792.0,161.0,3.1,27.0,862.0,490.53,359.63
2016,5,29,10,45,564.0,298.0,3.15,27.5,805.0,519.34,382.8
2016,5,29,11,0,336.0,435.0,3.2,28.0,748.0,527.23,387.99
2016,5,29,11,15,372.0,410.5,3.15,28.0,763.5,554.5,408.67
2016,5,29,11,30,408.0,386.0,3.1,28.0,779.0,581.97,429.32
2016,5,29,11,45,291.0,445.0,3.1,28.5,727.0,571.28,419.56
2016,5,29,12,0,174.0,504.0,3.1,29.0,675.0,550.7,402.36
2016,5,29,12,15,183.0,505.5,3.05,29.0,686.5,572.6,417.98
2016,5,29,12,30,192.0,507.0,3.0,29.0,698.0,594.42,433.25
2016,5,29,12,45,164.5,503.5,3.0,29.0,666.5,581.23,423.69
2016,5,29,13,0,137.0,500.0,3.0,29.0,635.0,565.47,412.45
2016,5,29,13,15,271.5,458.0,2.95,29.0,720.5,664.31,484.36
2016,5,29,13,30,406.0,416.0,2.9,29.0,806.0,766.21,556.08
2016,5,29,13,45,604.5,289.5,2.85,29.0,856.5,844.49,613.47
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,911.04,659.82
2016,5,29,14,15,795.5,161.5,2.75,29.0,880.0,910.02,658.95
2016,5,29,14,30,788.0,160.0,2.7,29.0,853.0,905.42,656.44
2016,5,29,14,45,486.5,279.0,2.7,29.0,702.0,747.62,548.24
2016,5,29,15,0,185.0,398.0,2.7,29.0,551.0,558.03,411.57
2016,5,29,15,15,465.0,272.5,2.6,28.5,628.5,718.2,532.84
2016,5,29,15,30,745.0,147.0,2.5,28.0,706.0,834.64,616.98
2016,5,29,15,45,490.0,224.5,2.4,28.0,583.0,679.18,507.45
2016,5,29,16,0,235.0,302.0,2.3,28.0,460.0,501.85,378.17
2016,5,29,16,15,439.5,221.0,2.25,28.0,488.0,612.46,463.68
2016,5,29,16,30,644.0,140.0,2.2,28.0,516.0,684.01,518.42
2016,5,29,16,45,605.0,137.0,2.2,28.0,463.5,629.96,480.36
2016,5,29,17,0,566.0,134.0,2.2,28.0,411.0,576.11,442.54
2016,5,29,17,15,527.5,125.5,2.15,27.5,359.0,511.08,396.47
2016,5,29,17,30,489.0,117.0,2.1,27.0,307.0,455.06,355.54
2016,5,29,17,45,432.5,107.0,2.05,26.5,256.0,388.75,305.27
2016,5,29,18,0,376.0,97.0,2.0,26.0,205.0,326.57,256.58
2016,5,29,18,15,308.0,82.0,2.05,25.5,157.5,257.95,201.45
2016,5,29,18,30,240.0,67.0,2.1,25.0,110.0,186.85,143.06
2016,5,29,18,45,157.0,47.5,2.15,25.0,71.5,121.67,88.59
2016,5,29,19,0,74.0,28.0,2.2,25.0,33.0,63.46,35.77
2016,5,29,19,15,37.0,14.0,2.35,24.5,16.5,21.86,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.5,1.0,22.0,3.5,2.87,0.0
2016,5,30,6,30,0.0,6.0,1.0,22.0,6.0,4.92,0.0
2016,5,30,6,45,0.0,8.5,1.0,22.0,8.5,6.98,0.45
2016,5,30,7,0,0.0,11.0,1.0,22.0,11.0,9.05,2.27
2016,5,30,7,15,0.0,10.0,0.9,22.0,10.0,8.23,1.55
2016,5,30,7,30,0.0,9.0,0.8,22.0,9.0,7.41,0.82
2016,5,30,7,45,0.0,31.0,0.7,22.0,31.0,25.61,16.63
2016,5,30,8,0,0.0,53.0,0.6,22.0,53.0,43.9,32.29
2016,5,30,8,15,0.5,108.5,0.7,22.0,108.5,88.95,70.35
2016,5,30,8,30,1.0,164.0,0.8,22.0,164.0,129.89,104.12
2016,5,30,8,45,132.0,233.5,0.95,22.5,323.0,166.4,124.41
2016,5,30,9,0,263.0,303.0,1.1,23.0,482.0,224.72,161.24
2016,5,30,9,15,356.5,309.0,1.45,23.0,569.5,267.7,189.24
2016,5,30,9,30,450.0,315.0,1.8,23.0,657.0,314.09,222.37
2016,5,30,9,45,492.5,307.0,2.15,23.5,699.5,354.57,254.26
2016,5,30,10,0,535.0,299.0,2.5,24.0,742.0,398.99,289.76
2016,5,30,10,15,548.0,305.0,2.65,24.0,774.5,444.51,326.79
2016,5,30,10,30,561.0,311.0,2.8,24.0,807.0,490.62,363.65
2016,5,30,10,45,622.5,278.5,2.95,24.5,844.5,531.05,395.31
2016,5,30,11,0,684.0,246.0,3.1,25.0,882.0,578.46,431.74
2016,5,30,11,15,690.0,248.0,2.9,25.0,901.5,621.2,463.51
2016,5,30,11,30,696.0,250.0,2.7,25.0,921.0,662.78,493.51
2016,5,30,11,45,760.5,206.5,2.5,25.5,948.0,704.01,522.68
2016,5,30,12,0,825.0,163.0,2.3,26.0,975.0,750.11,554.33
2016,5,30,12,15,826.5,163.0,2.25,26.0,979.0,783.86,577.56
2016,5,30,12,30,828.0,163.0,2.2,26.0,983.0,815.22,598.23
2016,5,30,12,45,833.0,159.0,2.15,26.5,981.0,831.58,607.29
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,856.78,622.26
2016,5,30,13,15,836.0,154.5,2.0,27.0,967.0,875.72,633.74
2016,5,30,13,30,834.0,154.0,1.9,27.0,955.0,891.31,643.05
2016,5,30,13,45,832.0,151.0,1.85,27.0,936.0,901.29,649.29
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,907.64,653.34
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,919.5,660.46
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,915.2,657.24
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,905.04,651.16
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,891.43,643.04
2016,5,30,15,15,786.5,137.0,1.5,27.0,756.0,870.32,630.8
2016,5,30,15,30,774.0,134.0,1.5,27.0,716.0,846.13,616.65
2016,5,30,15,45,760.0,130.0,1.5,27.0,671.5,816.71,599.05
2016,5,30,16,0,746.0,126.0,1.5,27.0,627.0,784.67,579.64
2016,5,30,16,15,725.5,121.5,1.6,27.0,578.0,748.2,558.0
2016,5,30,16,30,705.0,117.0,1.7,27.0,529.0,706.16,532.08
2016,5,30,16,45,677.5,112.0,1.8,27.0,477.5,656.88,500.23
2016,5,30,17,0,650.0,107.0,1.9,27.0,426.0,607.02,466.36
2016,5,30,17,15,613.5,101.0,1.7,26.5,373.0,549.74,425.38
2016,5,30,17,30,577.0,95.0,1.5,26.0,320.0,493.35,383.96
2016,5,30,17,45,513.0,89.5,1.35,26.0,266.5,422.57,329.88
2016,5,30,18,0,449.0,84.0,1.2,26.0,213.0,351.05,273.9
2016,5,30,18,15,380.0,72.0,1.1,25.5,165.0,281.53,218.46
2016,5,30,18,30,311.0,60.0,1.0,25.0,117.0,218.47,166.51
2016,5,30,18,45,214.5,44.0,0.95,24.5,77.0,147.27,107.67
2016,5,30,19,0,118.0,28.0,0.9,24.0,37.0,85.34,50.73
2016,5,30,19,15,59.0,14.0,0.95,23.5,18.5,27.75,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,5,45,6.5,14.5,1.8,21.5,15.0,12.38,0.0
2016,5,31,6,0,13.0,29.0,1.9,22.0,30.0,23.43,12.55
2016,5,31,6,15,46.0,51.0,1.95,22.0,59.0,39.98,28.22
2016,5,31,6,30,79.0,73.0,2.0,22.0,88.0,55.32,42.01
2016,5,31,6,45,114.5,93.0,2.1,22.5,123.0,69.71,54.66
2016,5,31,7,0,150.0,113.0,2.2,23.0,158.0,83.84,66.78
2016,5,31,7,15,75.0,97.0,2.2,23.0,119.5,73.96,58.25
2016,5,31,7,30,0.0,81.0,2.2,23.0,81.0,66.82,52.0
2016,5,31,7,45,0.0,102.0,2.2,23.5,102.0,83.12,65.55
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,99.16,78.65
2016,5,31,8,15,10.5,169.0,2.2,24.0,175.5,132.57,106.16
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,164.56,132.05
2016,5,31,8,45,16.0,215.0,2.25,24.5,225.0,167.32,127.35
2016,5,31,9,0,11.0,215.0,2.3,25.0,222.0,170.08,128.79
2016,5,31,9,15,18.5,251.5,2.3,25.0,265.5,199.84,151.06
2016,5,31,9,30,26.0,288.0,2.3,25.0,309.0,221.13,166.67
2016,5,31,9,45,131.0,342.5,2.35,25.5,450.5,285.83,211.92
2016,5,31,10,0,236.0,397.0,2.4,26.0,592.0,371.3,273.03
2016,5,31,10,15,168.0,413.0,2.45,26.0,555.0,374.21,277.12
2016,5,31,10,30,100.0,429.0,2.5,26.0,518.0,375.63,279.3
2016,5,31,10,45,50.0,274.5,2.6,26.5,319.0,245.87,183.68
2016,5,31,11,0,0.0,120.0,2.7,27.0,120.0,99.96,72.51
2016,5,31,11,15,32.0,286.0,2.75,27.0,317.0,253.3,189.6
2016,5,31,11,30,64.0,452.0,2.8,27.0,514.0,409.73,304.07
2016,5,31,11,45,79.0,470.0,2.9,27.5,548.0,442.26,326.56
2016,5,31,12,0,94.0,488.0,3.0,28.0,582.0,476.32,350.47
2016,5,31,12,15,66.5,457.5,3.1,27.5,524.5,438.46,323.84
2016,5,31,12,30,39.0,427.0,3.2,27.0,467.0,397.28,294.6
2016,5,31,12,45,20.0,282.0,3.35,27.0,303.0,260.53,194.39
2016,5,31,13,0,1.0,137.0,3.5,27.0,139.0,116.27,84.97
2016,5,31,13,15,0.5,110.5,3.75,27.0,111.5,93.45,67.52
2016,5,31,13,30,0.0,84.0,4.0,27.0,84.0,70.57,49.78
2016,5,31,13,45,0.0,79.5,4.25,27.5,79.5,66.72,46.73
2016,5,31,14,0,0.0,75.0,4.5,28.0,75.0,62.85,43.66
2016,5,31,14,15,0.0,70.0,4.25,27.5,70.0,58.57,40.46
2016,5,31,14,30,0.0,65.0,4.0,27.0,65.0,54.33,37.28
2016,5,31,14,45,0.0,53.0,3.8,27.0,53.0,44.23,29.39
2016,5,31,15,0,0.0,41.0,3.6,27.0,41.0,34.16,21.49
2016,5,31,15,15,0.0,31.5,3.35,26.5,31.5,26.2,15.27
2016,5,31,15,30,0.0,22.0,3.1,26.0,22.0,18.27,9.01
2016,5,31,15,45,0.0,19.5,2.85,25.5,19.5,16.18,7.39
2016,5,31,16,0,0.0,17.0,2.6,25.0,17.0,14.09,5.76
2016,5,31,16,15,0.0,30.0,2.6,24.5,30.0,24.86,14.57
2016,5,31,16,30,0.0,43.0,2.6,24.0,43.0,35.64,23.44
2016,5,31,16,45,6.0,105.5,2.6,24.0,108.5,93.05,70.26
2016,5,31,17,0,12.0,168.0,2.6,24.0,174.0,156.11,121.14
2016,5,31,17,15,7.5,148.5,2.7,24.0,152.0,135.46,104.83
2016,5,31,17,30,3.0,129.0,2.8,24.0,130.0,115.13,88.71
2016,5,31,17,45,1.5,108.0,2.95,24.0,108.5,95.41,72.9
2016,5,31,18,0,0.0,87.0,3.1,24.0,87.0,75.72,56.86
2016,5,31,18,15,0.0,67.0,3.05,23.5,67.0,57.78,42.1
2016,5,31,18,30,0.0,47.0,3.0,23.0,47.0,39.68,26.97
2016,5,31,18,45,0.0,30.5,2.95,23.0,30.5,25.2,14.65
2016,5,31,19,0,0.0,14.0,2.9,23.0,14.0,11.52,2.45
2016,5,31,19,15,0.0,7.0,2.8,23.0,7.0,5.97,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,0.6,21.5,20.5,14.08,0.0
2016,6,1,6,0,90.0,33.0,0.6,22.0,41.0,25.62,14.34
2016,6,1,6,15,172.5,52.5,0.65,22.0,81.0,40.19,28.45
2016,6,1,6,30,255.0,72.0,0.7,22.0,121.0,53.63,40.59
2016,6,1,6,45,329.5,85.0,0.75,22.5,170.0,62.56,48.53
2016,6,1,7,0,404.0,98.0,0.8,23.0,219.0,71.28,55.99
2016,6,1,7,15,454.0,108.5,0.85,23.0,270.0,77.82,61.51
2016,6,1,7,30,504.0,119.0,0.9,23.0,321.0,84.13,66.7
2016,6,1,7,45,546.0,125.5,1.0,23.5,374.0,88.35,69.89
2016,6,1,8,0,588.0,132.0,1.1,24.0,427.0,90.45,71.24
2016,6,1,8,15,616.0,138.5,1.15,24.0,477.5,92.2,72.44
2016,6,1,8,30,644.0,145.0,1.2,24.0,528.0,93.78,73.49
2016,6,1,8,45,666.5,150.5,1.3,24.0,576.0,121.45,76.53
2016,6,1,9,0,689.0,156.0,1.4,24.0,624.0,172.21,103.56
2016,6,1,9,15,408.0,257.5,1.45,24.0,540.0,236.31,162.72
2016,6,1,9,30,127.0,359.0,1.5,24.0,456.0,280.14,207.49
2016,6,1,9,45,180.5,378.0,1.55,24.5,524.0,322.01,237.08
2016,6,1,10,0,234.0,397.0,1.6,25.0,592.0,370.14,271.73
2016,6,1,10,15,241.5,414.0,1.65,25.0,621.5,397.02,292.4
2016,6,1,10,30,249.0,431.0,1.7,25.0,651.0,432.65,319.24
2016,6,1,10,45,263.0,442.0,1.75,25.5,681.0,468.18,344.95
2016,6,1,11,0,277.0,453.0,1.8,26.0,711.0,504.82,371.06
2016,6,1,11,15,298.5,458.5,1.8,26.0,742.0,542.98,398.5
2016,6,1,11,30,320.0,464.0,1.8,26.0,773.0,582.49,426.55
2016,6,1,11,45,348.0,453.0,1.85,26.0,793.0,614.88,449.93
2016,6,1,12,0,376.0,442.0,1.9,26.0,813.0,648.03,473.75
2016,6,1,12,15,332.0,465.0,1.85,26.0,793.5,654.18,476.94
2016,6,1,12,30,288.0,488.0,1.8,26.0,774.0,657.13,477.93
2016,6,1,12,45,532.5,342.5,1.8,26.5,868.0,758.28,551.37
2016,6,1,13,0,777.0,197.0,1.8,27.0,962.0,850.97,616.42
2016,6,1,13,15,596.5,306.0,1.75,27.0,889.0,818.18,590.16
2016,6,1,13,30,416.0,415.0,1.7,27.0,816.0,771.61,555.09
2016,6,1,13,45,437.5,400.5,1.7,27.0,814.0,790.31,568.96
2016,6,1,14,0,459.0,386.0,1.7,27.0,812.0,806.7,580.73
2016,6,1,14,15,469.0,367.0,1.7,27.0,791.5,805.93,581.29
2016,6,1,14,30,479.0,348.0,1.7,27.0,771.0,802.29,580.21
2016,6,1,14,45,608.5,259.5,1.75,27.0,775.0,842.21,611.64
2016,6,1,15,0,738.0,171.0,1.8,27.0,779.0,865.05,629.91
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,850.0,621.02
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,825.54,606.35
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,633.12,472.66
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,426.54,321.36
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,574.88,436.42
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,681.82,516.77
