Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,487.06,374.23
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,432.52,334.64
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,371.58,288.48
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,303.5,235.81
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,240.22,185.96
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,182.47,139.13
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,123.16,90.5
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,63.48,40.95
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,28.39,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,13.7,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,26.31,14.73
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,41.48,29.11
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,56.36,42.36
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,65.85,50.7
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,75.75,59.11
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,83.12,65.28
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,90.2,71.06
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,117.78,93.66
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,145.38,115.83
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,160.02,127.32
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,174.01,138.2
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,193.57,143.58
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,224.18,162.67
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,253.61,183.5
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,283.76,206.06
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,316.55,225.01
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,368.82,261.37
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,424.5,305.93
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,474.19,344.68
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,513.92,374.89
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,564.54,413.17
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,585.97,428.56
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,590.55,430.68
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,599.06,436.52
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,602.95,438.67
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,667.59,485.03
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,737.29,533.94
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,756.15,545.81
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,772.9,556.48
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,790.87,569.09
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,806.49,580.14
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,759.84,548.17
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,718.03,519.27
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,773.99,560.27
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,818.78,593.09
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,791.28,575.27
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,761.23,556.12
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,738.59,543.23
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,713.57,528.53
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,690.1,513.97
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,664.06,497.47
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,626.25,472.43
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,587.43,446.35
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,497.82,381.79
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,427.49,329.9
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,382.19,296.95
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,337.96,263.95
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,290.6,227.35
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,244.75,191.1
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,185.46,143.77
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,139.51,106.05
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,93.73,68.02
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,51.67,32.67
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,23.49,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,13.46,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,26.43,14.78
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.3,26.44
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.28,37.21
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,56.25,42.55
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,63.9,49.08
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,68.3,52.65
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,72.55,55.97
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,107.3,84.68
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,147.0,116.84
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,102.96,80.23
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,75.39,57.24
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,101.58,62.4
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,153.06,85.58
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,206.17,122.18
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,260.42,165.35
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,313.87,209.88
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,372.22,258.19
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,389.23,280.78
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,386.01,283.12
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,416.52,304.93
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,448.18,327.2
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,490.86,357.87
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,536.63,390.5
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,564.21,409.3
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,595.58,430.53
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,699.4,508.13
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,794.63,577.99
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,749.26,541.88
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,666.43,479.33
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,783.66,566.71
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,876.83,632.61
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,885.83,638.28
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,891.26,642.33
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,785.99,569.33
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,647.77,469.15
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,772.47,562.49
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,873.15,633.58
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,776.49,567.02
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,655.42,481.19
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,587.91,434.67
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,505.82,376.81
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,551.01,413.2
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,588.51,443.11
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,543.95,411.84
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,498.64,379.96
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,450.85,346.32
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,403.35,311.95
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,336.72,262.04
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,285.68,222.48
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,229.39,177.64
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,177.32,135.02
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,121.03,88.5
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,65.27,42.22
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,29.3,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,14.94,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,27.39,15.48
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,41.49,29.1
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,55.76,41.85
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,64.23,49.34
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,73.23,57.0
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,80.06,62.73
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,86.65,68.13
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,115.33,91.75
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,143.92,114.86
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,157.19,125.29
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,179.03,142.61
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,196.75,147.82
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,221.7,164.17
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,242.7,179.58
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,262.62,194.75
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,229.53,170.47
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,193.77,143.92
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,241.26,179.0
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,282.78,208.98
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,353.17,259.54
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,424.63,309.99
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,498.2,362.84
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,577.83,419.58
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,607.9,440.65
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,638.01,461.76
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,647.38,467.85
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,653.92,471.92
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,756.93,547.99
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,841.29,608.29
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,860.3,620.99
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,875.99,632.04
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,784.81,568.02
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,643.99,466.2
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,789.45,574.2
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,901.28,652.75
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,891.98,647.03
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,879.27,640.0
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,859.52,627.88
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,836.7,613.79
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,807.38,595.56
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,775.62,575.61
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,740.93,554.05
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,700.44,528.21
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,652.67,495.23
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,604.34,461.03
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,549.03,422.08
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,494.39,382.53
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,432.16,335.99
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,372.49,289.89
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,299.26,231.97
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,237.47,181.31
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,168.55,124.44
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,109.45,73.98
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,50.02,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,14.94,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,27.33,15.39
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,42.73,30.12
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,58.22,43.92
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,68.87,53.27
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,77.13,60.31
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,84.15,66.05
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,90.92,71.42
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,93.23,72.96
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,95.97,74.81
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,97.49,75.78
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,98.84,76.63
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,110.88,71.7
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,156.97,91.26
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,208.34,126.21
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,261.25,167.6
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,317.83,213.6
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,369.78,256.66
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,421.69,300.04
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,473.29,342.3
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,522.36,380.96
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,569.41,417.08
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,613.52,450.82
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,655.84,482.44
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,696.04,511.21
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,734.55,538.15
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,767.46,561.35
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,798.07,581.5
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,825.24,599.23
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,849.74,615.13
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,868.57,627.26
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,883.98,637.18
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,894.97,642.94
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,902.34,646.42
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,903.37,647.19
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,900.78,645.76
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,891.88,640.35
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,879.51,632.82
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,871.65,629.66
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,850.2,617.59
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,822.3,600.07
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,791.73,580.79
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,753.87,557.63
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,714.04,532.87
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,670.49,504.35
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,623.22,471.85
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,569.21,434.14
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,515.62,395.68
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,453.24,349.48
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,393.23,303.53
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,324.29,250.01
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,260.62,198.56
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,184.76,136.31
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,123.47,83.76
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,55.86,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,14.94,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,27.06,15.14
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,40.28,28.07
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,52.39,38.98
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,57.94,43.98
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,68.17,52.7
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,66.65,51.25
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,75.57,58.53
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,74.88,57.61
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,74.41,56.89
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,75.98,57.97
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,77.41,58.93
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,100.4,62.51
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,151.37,84.2
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,205.12,120.62
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,259.95,163.69
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,313.85,208.32
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,373.19,257.23
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,425.53,301.01
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,477.17,343.34
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,526.32,382.1
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,574.07,418.67
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,618.99,452.96
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,662.0,485.05
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,700.95,512.55
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,737.41,537.66
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,770.64,561.05
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,801.53,581.51
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,827.62,597.52
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,850.93,611.63
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,870.26,624.41
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,886.18,635.03
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,895.44,641.41
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,901.07,645.58
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,902.19,646.69
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,899.71,645.6
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,890.12,640.27
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,888.16,640.11
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,869.25,629.9
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,847.2,617.72
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,818.24,599.66
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,786.67,579.82
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,748.84,556.3
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,712.45,533.55
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,666.79,502.99
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,620.21,470.53
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,565.26,432.04
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,510.8,392.85
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,449.37,347.22
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,390.19,301.8
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,321.5,248.18
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,254.65,194.18
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,183.82,135.74
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,122.86,83.54
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,55.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,14.51,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.15,14.46
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,36.99,25.37
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,47.64,34.95
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,54.54,41.08
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,58.85,44.78
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,62.78,48.08
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,66.59,51.18
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,67.07,51.29
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,67.64,51.46
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,75.48,57.68
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,76.79,58.42
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,92.5,56.21
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,145.38,78.59
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,200.34,115.69
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,263.53,165.05
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,317.92,210.03
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,372.63,255.59
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,425.8,299.96
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,478.18,342.68
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,528.58,382.01
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,577.69,419.06
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,623.2,453.14
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,666.67,484.79
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,707.79,513.19
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,746.68,539.29
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,780.68,561.43
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,812.08,581.03
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,839.69,597.13
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,864.35,611.23
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,884.02,622.51
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,900.13,631.44
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,910.34,637.64
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,916.78,641.61
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,918.56,642.81
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,916.61,641.84
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,908.28,637.57
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,896.39,631.24
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,878.72,621.37
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,857.78,609.51
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,830.2,593.42
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,799.84,575.51
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,771.96,559.86
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,734.09,537.36
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,688.27,508.52
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,641.28,478.36
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,587.55,442.15
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,535.73,406.08
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,475.02,362.41
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,416.33,318.47
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,347.57,265.47
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,283.75,214.2
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,209.62,153.55
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,145.5,98.62
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,66.27,1.89
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,14.08,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.4,13.76
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,35.89,24.4
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,46.22,33.75
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,64.47,49.53
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,82.61,64.93
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,73.05,56.77
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,68.57,52.84
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,70.92,54.52
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,73.15,56.06
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,116.03,91.39
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,179.06,142.34
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,197.87,148.17
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,215.74,158.18
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,209.61,137.88
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,258.28,162.41
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,321.08,221.08
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,362.47,259.49
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,400.93,284.56
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,475.1,337.92
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,491.99,352.28
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,483.55,345.54
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,561.3,402.02
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,661.88,473.29
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,700.54,498.45
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,736.34,521.6
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,770.21,544.74
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,801.83,565.09
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,829.29,582.16
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,854.1,597.56
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,873.64,610.32
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,889.77,621.08
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,900.61,628.7
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,907.8,634.21
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,908.6,635.29
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,905.76,634.31
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,895.81,629.63
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,893.48,629.89
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,874.16,618.89
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,851.7,606.09
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,822.49,589.47
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,790.73,571.06
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,752.12,548.19
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,715.13,526.14
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,665.95,494.43
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,616.29,461.08
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,560.66,423.29
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,505.61,384.75
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,439.92,336.95
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,377.37,289.86
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,304.69,233.9
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,243.11,184.54
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,172.37,126.99
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,111.86,76.24
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,51.73,2.26
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.13,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.1,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,8.62,1.6
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,13.16,5.62
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,18.53,10.31
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,23.91,14.94
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,63.19,48.45
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,98.51,78.03
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,123.64,98.41
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,144.28,114.74
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,111.41,87.35
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,88.46,68.22
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,102.82,66.7
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,152.71,88.54
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,203.71,122.8
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,256.16,163.65
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,314.35,210.7
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,366.51,253.41
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,416.82,294.79
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,466.88,335.1
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,515.11,373.27
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,562.17,409.64
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,606.29,442.91
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,648.89,474.34
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,688.84,503.72
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,727.23,531.59
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,760.45,554.81
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,791.4,576.16
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,755.68,545.91
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,693.65,497.95
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,670.46,481.97
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,634.37,456.98
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,778.81,562.28
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,897.42,643.87
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,898.28,643.53
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,895.57,642.11
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,887.74,637.55
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,876.42,630.88
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,857.44,619.37
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,835.38,605.98
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,808.77,589.64
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,779.41,571.47
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,742.03,549.35
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,706.33,528.08
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,661.76,498.98
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,616.08,467.93
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,561.8,429.94
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,507.98,391.27
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,447.78,346.18
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,389.62,301.27
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,321.93,248.31
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,259.28,197.5
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,186.87,138.2
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,127.83,87.69
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,58.22,5.02
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,13.23,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,23.86,12.62
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.73,23.61
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,45.4,33.21
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,52.53,39.46
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,60.93,46.54
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,65.08,49.9
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,69.09,53.04
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,70.72,54.1
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,72.32,55.1
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,115.76,90.67
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,179.16,141.48
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,186.09,137.02
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,213.29,148.64
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,216.53,138.61
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,253.59,158.12
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,307.0,201.48
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,360.9,245.34
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,408.2,287.49
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,439.86,314.02
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,488.64,348.6
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,564.29,402.88
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,609.13,435.42
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,652.2,466.1
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,691.56,493.02
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,728.75,517.88
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,703.2,496.98
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,654.9,460.46
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,754.93,533.73
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,846.17,596.68
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,865.6,608.78
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,881.61,619.51
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,892.79,626.57
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,900.33,631.47
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,901.51,634.59
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,899.06,635.6
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,884.96,628.5
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,879.53,627.07
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,860.18,616.22
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,837.75,603.48
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,712.58,519.98
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,579.49,426.23
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,652.58,483.56
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,703.28,523.5
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,655.45,490.93
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,607.05,457.86
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,552.03,419.56
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,497.65,380.69
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,434.2,334.19
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,368.27,284.33
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,301.33,232.14
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,240.2,182.85
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,170.59,126.0
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,103.41,70.38
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,46.8,4.21
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,13.66,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,24.95,13.24
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.13,24.61
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,47.46,34.77
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,55.21,41.64
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.81,48.14
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,69.16,53.38
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,73.37,56.66
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,75.47,57.97
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,77.49,59.18
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,79.22,60.24
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,80.79,61.16
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,94.25,59.64
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,145.59,81.14
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,204.62,120.68
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,257.68,161.31
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,310.39,203.67
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,363.38,246.28
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,415.32,288.13
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,466.95,328.72
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,515.94,365.61
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,563.94,400.55
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,609.34,433.43
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,648.62,461.45
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,688.95,489.47
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,727.74,515.87
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,760.69,538.47
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,791.34,558.29
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,818.15,575.55
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,842.32,591.19
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,861.72,603.37
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,877.75,613.53
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,888.54,621.07
