Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,895.72,626.53
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,897.04,627.94
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,894.77,627.27
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,888.78,624.43
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,879.1,619.43
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,861.29,609.4
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,849.67,603.44
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,822.22,587.81
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,792.04,570.41
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,756.1,549.75
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,718.11,527.43
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,672.55,498.51
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,628.29,469.47
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,574.9,433.31
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,521.78,396.24
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,461.67,352.72
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,403.53,309.06
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,335.69,256.8
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,272.83,206.42
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,200.81,147.55
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,136.26,93.02
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,61.8,8.52
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,13.23,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,23.9,12.35
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.42,23.17
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.78,32.49
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,52.93,39.7
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,58.74,44.69
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,62.63,47.86
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,66.41,50.81
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,68.51,52.28
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,70.53,53.66
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,71.94,54.5
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,73.22,55.24
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,93.57,59.5
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,145.55,80.7
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,198.46,115.5
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,252.59,157.31
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,306.18,201.19
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,365.01,249.18
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,416.65,292.0
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,467.71,333.49
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,516.77,371.76
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,564.68,408.04
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,609.47,441.97
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,652.44,473.81
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,692.83,502.48
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,731.32,529.23
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,764.85,552.67
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,795.97,573.28
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,823.51,591.77
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,848.35,608.51
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,867.92,621.36
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,884.06,632.06
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,797.27,570.92
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,674.14,480.87
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,804.14,578.23
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,901.72,646.99
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,888.89,638.84
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,883.73,636.59
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,865.57,625.85
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,844.26,613.16
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,815.86,595.98
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,784.93,577.03
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,677.25,503.59
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,549.22,412.28
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,592.89,448.52
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,615.62,468.7
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,561.28,430.13
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,507.42,391.27
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,444.43,343.72
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,384.06,296.85
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,311.69,240.08
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,250.9,190.57
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,180.03,132.58
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,119.03,81.35
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,55.16,8.18
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,13.23,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.9,12.24
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.44,23.17
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.81,32.51
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,51.81,38.74
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,56.56,42.82
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,60.57,46.11
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,64.45,49.17
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,65.66,49.9
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,66.89,50.62
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,74.68,56.78
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,76.02,57.54
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,87.71,55.04
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,140.1,75.61
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,194.11,111.3
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,256.47,159.74
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,302.42,208.84
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,332.68,241.26
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,359.29,260.59
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,385.98,279.69
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,458.78,331.22
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,568.47,410.52
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,614.24,444.95
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,658.07,477.57
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,696.88,504.9
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,732.61,529.49
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,766.85,553.55
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,798.77,574.64
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,825.98,592.87
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,850.49,609.38
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,869.79,622.29
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,885.63,633.06
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,897.02,639.75
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,904.79,644.2
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,906.22,646.01
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,904.0,645.62
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,897.18,642.38
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,886.75,636.92
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,868.5,627.47
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,847.07,615.95
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,827.66,604.76
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,796.31,585.48
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,672.53,501.01
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,529.86,398.31
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,590.38,446.71
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,627.24,476.67
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,523.03,400.48
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,421.01,324.53
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,367.83,284.96
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,316.4,245.34
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,261.28,202.01
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,209.59,160.02
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,142.71,105.2
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,92.06,62.48
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,42.05,5.73
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,12.8,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.21,11.61
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.69,21.71
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,43.85,31.7
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,47.59,35.15
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,51.46,38.48
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,69.96,54.06
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,84.84,66.3
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,114.12,90.27
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,142.99,113.41
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,153.36,121.14
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,153.92,120.9
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,182.42,134.63
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,218.0,159.84
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,245.69,175.75
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,284.95,201.44
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,300.71,204.91
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,360.78,246.01
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,414.3,293.64
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,457.59,329.92
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,480.72,348.07
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,488.66,354.06
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,536.86,389.34
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,586.79,425.69
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,632.63,458.26
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,679.3,491.04
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,702.5,507.22
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,724.15,522.3
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,738.96,532.78
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,751.51,541.73
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,718.32,518.23
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,685.45,494.8
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,800.62,580.83
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,898.99,650.59
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,833.19,605.97
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,752.13,548.1
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,676.36,495.73
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,597.06,439.8
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,609.34,449.94
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,603.79,447.46
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,439.34,328.8
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,278.95,208.82
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,486.98,371.62
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,671.33,509.26
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,551.49,420.8
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,433.82,333.22
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,372.09,287.93
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,301.04,234.36
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,260.71,203.26
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,221.25,172.07
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,178.55,137.94
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,137.82,104.6
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,96.46,70.38
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,58.31,38.44
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,26.85,2.21
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,11.95,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,22.55,10.91
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,37.88,25.94
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,53.22,39.61
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,67.09,51.81
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,78.34,61.55
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,89.28,70.78
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,104.57,83.49
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,112.43,89.6
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,120.15,95.49
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,130.89,104.01
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,141.53,112.38
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,175.13,132.24
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,216.45,159.06
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,238.34,176.22
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,243.94,182.0
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,287.31,212.81
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,327.83,241.7
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,299.73,222.46
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,259.94,193.68
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,168.87,124.91
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,71.88,50.4
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,190.71,141.32
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,307.67,228.05
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,341.9,252.78
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,377.51,278.57
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,409.65,301.78
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,443.06,325.75
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,287.08,212.6
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,122.1,88.69
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,335.71,250.58
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,564.78,414.41
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,404.64,299.36
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,242.15,179.53
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,220.32,163.74
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,198.3,147.38
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,175.68,130.45
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,152.99,113.33
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,132.92,98.09
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,112.9,82.78
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,114.69,84.39
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,116.56,86.07
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,75.76,54.52
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,36.48,23.61
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,21.92,12.02
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,7.43,0.36
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,39.31,26.29
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,71.94,52.86
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,60.68,43.88
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,49.7,35.04
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,39.28,26.59
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,28.9,18.01
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,20.19,10.68
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,11.51,3.3
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,5.75,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,10.67,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,20.39,9.27
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,36.3,24.76
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,51.96,38.71
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,66.34,51.27
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,81.29,64.02
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,89.81,71.18
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,99.04,78.77
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,119.39,95.3
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,142.03,113.39
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,159.61,127.06
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,176.7,140.13
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,180.4,133.98
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,207.64,144.06
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,211.05,134.66
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,250.02,156.6
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,302.19,199.39
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,360.48,247.2
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,412.34,290.41
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,463.67,332.33
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,512.45,370.77
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,559.95,407.13
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,604.74,441.26
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,647.73,473.3
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,685.51,499.85
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,720.07,523.52
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,717.08,517.82
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,692.13,496.83
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,709.2,508.87
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,724.41,519.33
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,808.26,580.8
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,869.1,623.71
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,891.41,636.82
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,897.59,639.86
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,898.78,641.23
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,896.39,640.46
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,888.08,636.02
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,876.34,629.5
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,858.21,619.83
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,836.99,608.2
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,809.59,591.56
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,779.54,573.12
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,745.49,552.7
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,705.68,528.06
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,660.38,497.87
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,614.17,465.98
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,543.29,415.4
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,468.61,361.03
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,411.79,318.18
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,357.06,275.66
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,294.39,227.0
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,236.46,180.39
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,172.22,127.61
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,116.24,80.3
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,54.48,10.97
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,11.95,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.65,10.03
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,32.2,21.26
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.58,30.61
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,49.76,36.99
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,54.91,41.42
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,63.33,48.44
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,71.25,54.87
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,66.19,50.32
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,67.73,51.3
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,102.46,79.61
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,145.79,114.18
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,150.88,108.64
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,193.1,129.16
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,205.45,126.53
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,251.85,154.32
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,311.88,208.25
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,366.02,254.98
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,403.95,282.12
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,465.47,327.92
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,502.12,357.01
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,524.83,373.34
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,558.59,397.35
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,591.04,419.84
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,658.15,467.93
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,729.49,518.39
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,763.2,541.08
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,794.48,561.21
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,821.36,577.35
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,845.51,591.74
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,865.27,604.61
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,881.62,615.46
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,892.65,623.62
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,900.09,629.67
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,901.62,631.68
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,899.53,631.59
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,886.51,624.73
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,881.76,623.27
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,863.98,613.11
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,843.07,601.1
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,814.45,584.47
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,783.28,566.09
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,750.01,546.95
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,711.01,523.66
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,664.57,493.53
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,617.33,461.68
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,562.98,424.3
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,509.07,386.22
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,446.81,341.12
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,386.99,296.26
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,315.13,241.09
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,254.55,192.65
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,185.03,136.04
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,124.78,85.58
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,57.95,12.17
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,11.95,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,21.89,9.93
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,37.84,25.77
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,53.45,39.58
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,65.75,50.24
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,75.86,58.71
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,84.25,65.57
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,92.29,71.96
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,97.32,75.55
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,102.11,78.85
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,105.87,81.41
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,109.03,83.46
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,117.33,80.41
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,163.97,98.87
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,211.88,129.24
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,261.66,166.14
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,311.75,205.05
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,362.68,244.63
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,400.0,278.15
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,416.1,293.24
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,437.8,308.63
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,448.44,315.81
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,532.71,375.91
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,641.81,452.22
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,680.03,479.19
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,720.75,508.01
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,754.21,531.18
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,785.5,552.7
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,811.78,571.09
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,835.32,587.23
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,854.5,599.81
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,870.38,610.41
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,880.19,618.19
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,886.48,623.87
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,886.53,626.59
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,883.1,627.22
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,754.03,540.91
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,592.42,427.94
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,311.13,230.84
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,28.27,16.29
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,161.48,119.72
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,302.61,226.35
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,163.01,121.6
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,18.64
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,49.77,33.9
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,68.95,49.2
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,77.82,56.52
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,87.48,64.52
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,73.95,54.03
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,60.41,43.36
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,47.79,33.22
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,35.56,23.21
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,24.76,14.24
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.0,5.19
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,6.98,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.9,9.09
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.5,20.6
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.93,30.01
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,50.31,37.44
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,56.61,42.86
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,60.97,46.45
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,65.18,49.79
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,67.32,51.3
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,69.39,52.72
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,110.77,86.52
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,171.96,135.44
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,163.79,120.5
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,203.63,138.69
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,228.86,161.03
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,254.48,186.34
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,274.35,189.16
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,357.47,244.05
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,371.75,265.09
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,367.49,267.3
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,427.84,309.77
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,499.53,360.03
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,526.72,379.45
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,552.76,397.95
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,587.88,422.26
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,624.14,447.07
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,706.39,508.18
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,787.86,567.6
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,751.99,538.82
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,679.01,484.55
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,788.01,564.78
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,884.96,632.24
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,894.62,638.48
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,900.66,643.17
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,901.58,644.71
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,898.91,644.08
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,883.94,635.58
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,872.45,629.5
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,853.12,618.01
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,830.84,604.65
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,802.84,587.73
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,772.31,569.03
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,666.1,496.14
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,557.58,419.41
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,590.15,446.29
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,604.32,459.14
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,549.74,420.39
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,495.72,381.43
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,432.02,334.43
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,376.73,292.14
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,310.18,239.49
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,248.92,189.6
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,183.91,136.02
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,126.66,87.39
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,58.84,12.92
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,11.95,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.59,9.3
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.6,22.23
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,45.35,32.75
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.85,40.26
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,62.15,47.36
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,69.49,53.43
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,74.42,57.32
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,77.53,59.47
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,80.49,61.43
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,82.08,62.51
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,83.54,63.46
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,134.63,96.09
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,208.33,145.48
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,214.63,138.07
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,255.54,160.64
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,308.07,203.24
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,361.1,246.67
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,412.93,288.72
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,464.56,329.6
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,513.8,367.64
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,562.1,403.85
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,608.08,438.27
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,652.52,470.82
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,693.63,500.67
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,732.84,528.72
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,714.71,513.24
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,681.67,487.03
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,767.47,549.41
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,840.53,600.28
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,776.2,553.33
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,672.1,477.72
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,798.71,570.69
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,909.02,647.05
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,910.01,647.83
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,907.35,647.18
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,902.74,645.39
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,894.29,641.23
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,876.36,632.02
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,855.23,620.76
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,827.42,603.78
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,796.88,584.94
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,760.56,563.01
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,722.2,539.4
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,678.89,511.08
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,631.43,478.61
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,577.78,441.07
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,524.42,402.75
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,461.94,356.46
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,401.76,310.45
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,334.11,257.56
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,271.27,206.71
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,196.47,145.38
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,134.98,93.25
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,62.2,13.89
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,11.52,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,20.91,8.58
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.53,20.51
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,42.0,29.93
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,50.5,37.43
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,56.85,42.87
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,61.24,46.47
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,65.48,49.82
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,67.65,51.35
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,69.74,52.78
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,71.55,53.95
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,80.39,60.88
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,87.85,66.59
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,140.53,77.0
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,194.53,111.24
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,249.78,153.11
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,304.51,197.37
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,364.64,245.93
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,417.46,289.24
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,469.7,331.19
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,519.69,369.72
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,568.47,406.17
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,614.38,440.42
