Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,658.43,472.55
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,657.19,469.03
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,636.93,451.54
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,719.8,512.4
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,800.96,570.24
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,774.68,548.52
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,719.26,506.87
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,814.93,576.26
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,888.64,626.63
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,899.62,634.13
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,906.96,639.92
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,908.41,642.07
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,906.22,642.05
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,897.74,638.11
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,896.87,639.2
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,878.52,630.03
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,856.98,618.86
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,828.17,601.57
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,796.77,582.46
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,759.27,560.02
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,723.23,538.28
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,676.18,507.58
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,628.36,474.84
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,573.57,436.7
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,519.2,397.82
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,456.47,351.6
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,396.11,305.65
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,328.12,252.63
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,261.53,199.07
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,191.47,141.5
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,130.7,90.12
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,60.58,13.22
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,11.95,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,22.16,9.09
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,36.41,24.46
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,50.81,37.3
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.83,44.46
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,67.35,51.77
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,73.71,57.02
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,79.87,61.94
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,109.79,86.49
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,139.25,110.19
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,108.38,84.29
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,87.25,66.56
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,133.6,103.82
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,206.34,143.39
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,213.08,136.42
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,252.7,158.42
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,304.93,200.85
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,358.11,244.59
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,409.87,287.53
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,461.35,329.42
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,511.21,368.47
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,560.18,405.72
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,605.88,440.41
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,645.64,470.26
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,690.93,502.04
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,729.58,528.62
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,763.76,552.71
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,795.59,574.8
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,762.65,547.27
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,711.3,507.0
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,802.82,574.46
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,885.48,632.48
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,895.7,639.07
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,902.32,643.85
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,902.97,644.9
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,900.04,643.76
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,892.49,639.95
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,881.43,633.97
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,766.82,557.32
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,639.03,467.01
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,722.13,530.88
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,783.98,577.44
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,745.78,553.46
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,705.83,528.49
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,655.74,494.13
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,605.35,458.94
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,549.52,419.8
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,494.42,380.14
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,424.47,328.22
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,364.6,282.27
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,296.98,228.98
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,235.19,178.89
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,166.74,123.05
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,100.07,68.27
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,46.09,8.6
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,11.95,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,21.83,8.52
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,34.62,22.94
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.43,34.43
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,54.16,40.5
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,60.82,46.25
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,46.35,33.87
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,39.7,28.09
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,93.26,72.85
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,134.05,106.1
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,148.91,117.61
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,168.76,133.03
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,167.96,131.38
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,203.74,139.99
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,207.61,131.02
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,246.92,153.44
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,261.76,180.93
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,257.82,189.32
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,329.45,235.79
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,462.4,330.98
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,426.1,309.25
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,365.28,265.11
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,489.6,357.9
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,646.43,473.1
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,684.41,499.55
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,727.46,528.95
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,761.63,553.08
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,793.44,575.13
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,821.6,592.43
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,847.02,607.78
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,866.76,620.63
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,883.09,631.3
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,772.94,553.68
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,624.74,446.36
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,779.23,559.8
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,900.94,644.68
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,892.07,639.06
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,879.76,632.05
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,861.91,622.79
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,840.95,611.49
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,719.17,527.97
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,588.72,434.04
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,660.48,491.21
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,709.79,531.18
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,663.79,500.01
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,616.91,467.59
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,561.81,429.17
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,507.26,390.05
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,444.8,343.7
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,384.79,297.72
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,311.67,240.21
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,250.04,190.01
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,178.13,131.26
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,108.99,74.3
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,49.72,9.21
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,10.24,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,19.45,6.59
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,36.22,24.16
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,52.85,38.98
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,67.17,51.5
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,79.25,61.84
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,88.78,69.75
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,98.03,77.2
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,112.72,89.0
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,126.66,99.99
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,131.83,103.64
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,128.25,100.14
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,160.85,125.95
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,206.49,144.82
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,243.31,170.81
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,286.78,204.11
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,300.12,206.01
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,356.5,244.48
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,409.04,287.81
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,461.37,329.98
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,511.25,369.32
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,559.79,406.59
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,605.3,441.44
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,649.15,474.27
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,687.95,501.7
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,731.81,531.62
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,757.89,549.3
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,789.46,569.62
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,818.4,587.58
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,844.96,603.86
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,865.44,617.41
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,882.62,628.88
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,895.14,637.4
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,904.05,643.69
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,905.65,645.34
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,903.62,644.78
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,903.14,645.38
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,887.62,636.22
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,868.45,625.86
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,846.18,613.46
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,817.45,595.67
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,791.06,579.45
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,665.66,493.3
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,539.59,402.92
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,579.31,435.2
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,599.66,452.73
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,552.5,420.65
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,504.98,387.51
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,434.27,335.05
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,374.13,288.97
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,305.93,235.33
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,243.64,184.88
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,172.07,126.69
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,103.39,70.42
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,47.58,8.19
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,11.52,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,21.06,7.17
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,34.7,22.88
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.41,34.39
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,54.15,40.48
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,60.84,46.26
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,68.25,52.53
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,73.28,56.66
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,99.34,78.18
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,129.09,102.35
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,100.4,78.12
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,74.9,56.69
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,120.55,93.72
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,189.66,128.36
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,233.28,157.76
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,284.38,196.29
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,326.33,229.5
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,366.55,261.31
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,407.18,291.58
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,460.71,331.32
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,503.94,363.91
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,563.35,408.98
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,609.3,444.15
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,653.36,477.17
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,693.28,505.45
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,730.47,531.11
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,735.07,530.41
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,719.27,515.25
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,789.95,567.64
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,848.74,608.72
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,869.32,622.13
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,886.52,633.59
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,897.99,640.29
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,905.82,644.73
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,907.72,646.57
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,905.96,646.2
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,896.63,641.22
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,883.95,634.16
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,877.31,632.67
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,856.68,621.92
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,829.42,605.44
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,799.43,587.06
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,762.68,565.09
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,723.89,541.38
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,680.9,513.18
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,633.92,481.13
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,580.35,443.71
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,527.08,405.47
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,464.34,358.88
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,403.95,312.58
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,334.78,258.42
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,266.73,203.46
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,193.97,143.51
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,131.57,90.7
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,61.09,11.28
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,11.52,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,21.03,6.67
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,34.32,22.52
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,46.67,33.75
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,53.02,39.51
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,63.45,48.47
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,62.3,47.4
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,70.4,54.03
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,70.97,54.2
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,71.64,54.45
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,73.03,55.27
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,74.31,55.99
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,86.63,65.76
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,138.34,76.82
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,191.45,110.51
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,245.89,152.24
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,300.29,196.99
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,355.18,242.81
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,412.36,289.83
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,464.2,331.95
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,513.87,371.35
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,562.29,408.65
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,607.67,443.63
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,651.25,476.53
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,691.85,505.57
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,730.28,532.42
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,764.22,556.78
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,795.77,578.01
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,823.31,595.2
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,848.16,610.52
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,868.76,624.31
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,886.03,635.96
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,897.11,642.78
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,904.6,647.34
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,906.22,650.67
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,904.21,651.76
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,906.26,654.3
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,893.39,646.99
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,875.31,637.68
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,854.04,626.21
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,824.78,607.94
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,792.99,587.85
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,759.61,567.37
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,720.22,542.41
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,672.89,510.3
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,624.87,476.42
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,569.62,438.08
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,514.92,398.98
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,451.03,350.88
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,384.31,299.31
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,315.22,244.23
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,252.0,192.41
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,179.89,133.17
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,110.25,75.44
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,50.23,7.55
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,8.96,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,17.18,3.96
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,33.5,21.75
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,48.76,35.32
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,63.0,47.74
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,77.02,59.7
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,72.86,56.09
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,74.06,56.86
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,72.36,55.13
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,71.04,53.71
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,72.45,54.56
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,73.76,55.31
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,83.79,63.17
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,134.56,73.15
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,216.31,137.49
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,283.81,196.42
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,301.73,203.58
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,359.05,244.03
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,412.07,287.9
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,464.53,330.31
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,514.5,369.76
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,563.23,407.1
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,609.35,442.4
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,653.63,475.56
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,693.52,503.79
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,730.65,529.39
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,765.06,553.85
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,797.08,575.17
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,823.87,591.91
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,847.89,606.79
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,868.08,620.46
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,884.92,632.02
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,894.61,639.25
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,900.71,644.28
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,902.39,646.27
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,900.48,646.04
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,811.04,584.96
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,683.13,493.2
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,781.94,569.38
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,854.51,623.44
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,826.07,605.44
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,795.06,586.05
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,757.87,563.25
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,722.59,541.51
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,676.45,511.69
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,629.37,479.76
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,575.21,441.36
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,521.44,402.29
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,460.96,357.15
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,402.36,312.01
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,332.18,256.84
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,263.76,201.45
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,193.45,143.28
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,132.45,91.23
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,61.24,9.21
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,20.26,5.08
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,33.91,22.03
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,46.69,33.57
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,48.89,35.83
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,54.71,40.87
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,59.55,44.88
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,73.4,56.31
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,101.79,79.59
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,138.95,109.61
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,102.57,79.27
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,75.0,56.3
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,85.08,64.21
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,135.84,74.38
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,189.56,108.14
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,244.61,150.03
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,299.12,194.45
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,359.67,243.97
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,412.76,287.62
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,465.28,329.77
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,515.36,369.03
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,564.32,406.29
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,569.39,410.07
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,555.29,397.93
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,639.3,460.24
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,735.18,530.05
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,769.67,553.77
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,801.69,574.82
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,829.62,591.87
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,854.78,607.04
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,875.6,620.84
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,893.02,632.54
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,904.22,640.51
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,911.76,646.28
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,753.88,539.21
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,547.49,391.15
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,743.96,536.03
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,900.57,645.05
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,883.78,635.95
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,863.76,625.67
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,706.87,518.58
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,543.33,399.82
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,650.8,483.87
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,732.18,546.6
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,684.75,514.62
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,636.5,481.38
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,581.58,442.88
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,527.07,403.68
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,464.71,357.56
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,404.58,311.67
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,329.26,253.06
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,265.74,201.8
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,192.65,142.26
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,129.72,89.29
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,60.33,7.66
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,10.24,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,19.12,3.82
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,33.45,21.61
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,47.91,34.58
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.87,38.34
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,56.56,42.42
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,72.71,55.96
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,87.91,68.43
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,100.93,78.85
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,118.78,93.06
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,136.88,107.23
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,153.7,120.16
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,162.2,126.27
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,199.72,136.25
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,206.13,128.89
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,247.7,152.61
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,301.5,196.31
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,355.91,241.07
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,409.34,284.64
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,464.72,328.43
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,461.92,330.61
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,433.78,310.64
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,530.89,382.13
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,651.77,470.12
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,690.4,496.51
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,726.15,520.63
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,759.62,543.96
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,790.79,564.7
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,817.16,580.6
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,840.87,594.73
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,788.36,556.29
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,696.3,489.57
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,809.62,571.87
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,906.29,638.31
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,907.14,638.83
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,904.37,637.83
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,896.2,633.75
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,884.59,627.59
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,866.49,618.36
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,845.29,607.15
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,818.3,591.05
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,784.15,570.11
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,713.1,523.87
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,636.37,471.94
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,618.54,461.88
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,603.95,453.34
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,547.14,414.03
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,484.95,369.95
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,422.21,323.93
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,362.61,278.74
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,294.33,225.94
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,232.04,176.15
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,155.72,114.43
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,97.54,66.09
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,44.89,3.07
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,3.84,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,7.39,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,18.98,9.87
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,30.59,20.17
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,44.58,32.33
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,58.31,44.1
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,82.74,64.65
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,106.83,84.53
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,121.11,95.91
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,135.06,106.83
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,137.52,108.21
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,147.3,115.53
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,110.19,84.88
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,150.6,90.25
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,220.19,147.19
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,275.34,197.59
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,304.75,219.5
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,334.0,241.29
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,359.79,260.89
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,384.83,279.66
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,419.73,304.47
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,456.57,330.41
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,524.07,378.54
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,604.14,435.06
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,561.81,403.68
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,505.16,361.66
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,539.9,386.46
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,575.99,411.76
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,712.31,511.76
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,841.79,604.24
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,861.47,616.65
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,877.87,627.6
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,810.77,578.32
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,718.66,510.82
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,814.98,581.72
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,890.63,635.95
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,885.73,633.39
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,869.85,624.21
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,849.8,613.46
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,826.86,600.79
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,791.64,578.32
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,754.52,554.33
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,713.73,528.59
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,665.1,497.04
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,609.74,458.44
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,555.55,419.99
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,497.97,379.25
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,429.21,329.4
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,361.84,278.84
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,299.86,231.13
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,235.76,181.2
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,169.28,128.32
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,108.98,79.52
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,47.2,29.85
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,21.41,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,14.86,0.44
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,34.86,22.68
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,54.19,39.94
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,68.35,52.41
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,82.55,64.6
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,93.47,73.71
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,104.09,82.31
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,116.62,92.31
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,128.36,101.47
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,118.14,92.5
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,113.23,87.96
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,114.17,88.26
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,158.29,96.99
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,207.17,127.84
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,258.26,166.35
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,308.61,206.93
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,360.62,249.53
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,411.86,291.43
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,463.31,332.62
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,512.92,371.55
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,562.82,409.66
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,607.94,444.24
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,651.77,477.15
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,691.91,505.73
