Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,128.98,67.95
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,184.35,102.15
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,248.18,149.81
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,304.16,194.62
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,360.17,239.95
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,414.75,283.61
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,468.82,325.76
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,520.41,364.93
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,570.53,401.82
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,617.8,436.58
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,663.24,469.28
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,705.19,498.27
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,744.91,525.18
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,781.19,549.33
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,814.93,571.2
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,844.41,589.12
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,871.04,605.2
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,892.33,618.88
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,910.15,630.51
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,923.46,639.81
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,933.03,646.93
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,935.59,649.47
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,934.36,649.82
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,928.0,647.1
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,917.98,642.23
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,901.14,634.16
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,880.94,624.02
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,854.25,608.68
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,824.64,591.4
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,590.0,433.28
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,318.34,234.61
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,527.39,394.2
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,666.07,496.07
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,611.23,459.1
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,558.65,422.53
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,495.74,376.49
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,434.94,330.46
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,363.46,275.62
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,297.06,222.56
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,217.23,158.01
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,148.23,96.88
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,52.32,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,6.4,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,12.8,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,22.81,11.99
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,33.11,21.95
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,38.81,27.2
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,44.48,32.17
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,48.66,35.71
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,52.75,39.02
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,55.15,40.72
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,62.68,46.62
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,64.63,47.92
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,66.47,49.13
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,70.48,51.98
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,125.46,64.69
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,189.57,105.55
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,245.94,147.84
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,302.22,193.11
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,358.69,238.99
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,413.44,283.01
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,467.6,325.4
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,519.71,365.02
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,570.51,402.4
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,618.52,437.6
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,664.65,470.63
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,706.7,499.06
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,745.99,524.95
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,781.99,548.48
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,815.41,569.77
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,844.52,587.06
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,870.68,602.44
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,891.94,616.05
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,909.76,627.63
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,921.71,635.68
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,929.94,641.6
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,932.57,643.82
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,931.44,643.88
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,922.16,639.39
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,909.44,632.9
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,892.62,624.9
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,882.81,621.43
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,854.26,604.99
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,822.95,586.77
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,785.46,565.28
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,745.85,542.08
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,697.72,511.79
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,651.96,482.6
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,596.28,445.55
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,540.93,407.34
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,475.07,360.05
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,411.89,313.01
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,339.86,257.85
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,273.14,204.76
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,191.91,139.19
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,125.86,80.98
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,43.42,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,12.8,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,23.22,12.16
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,34.62,23.17
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,43.13,30.81
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,49.76,36.63
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,54.8,40.88
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,59.69,44.85
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,61.77,46.25
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,63.82,47.57
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,65.6,48.73
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,73.66,55.02
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,77.14,57.51
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,130.4,69.59
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,185.44,103.97
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,241.84,146.51
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,304.31,196.35
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,360.16,241.72
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,414.46,285.46
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,468.27,327.66
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,519.63,366.86
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,569.82,403.95
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,617.12,438.81
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,662.59,471.55
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,704.69,500.49
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,744.48,527.24
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,779.93,550.65
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,812.79,571.76
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,841.75,589.41
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,867.8,605.18
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,888.51,618.58
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,905.79,629.92
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,918.12,636.93
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,926.79,641.77
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,928.95,643.71
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,927.39,643.5
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,918.13,638.96
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,905.47,632.41
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,898.58,630.95
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,877.31,620.34
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,849.0,603.93
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,817.98,585.7
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,780.16,564.0
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,740.26,540.55
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,694.98,511.89
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,645.65,479.91
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,590.02,442.76
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,534.79,404.52
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,469.48,357.4
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,406.79,310.46
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,334.15,254.12
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,266.98,200.13
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,187.4,135.69
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,122.47,77.8
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,42.0,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,12.8,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,23.92,12.51
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,35.99,24.27
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,43.41,31.03
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,52.12,38.61
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,57.04,42.77
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,61.83,46.65
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,62.78,47.1
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,63.84,47.6
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,65.62,48.77
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,73.69,55.06
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,76.82,57.27
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,129.91,68.99
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,185.32,103.74
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,242.01,146.65
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,304.46,196.18
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,360.35,241.07
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,414.54,285.22
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,468.16,327.91
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,519.99,367.38
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,570.59,404.61
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,618.17,438.55
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,663.9,470.15
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,705.43,498.24
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,744.35,523.9
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,780.16,547.05
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,813.39,567.89
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,841.91,586.03
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,867.49,602.34
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,802.73,558.23
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,700.4,485.98
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,828.27,576.34
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,925.5,639.64
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,927.68,640.87
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,926.14,640.69
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,913.77,634.25
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,910.06,633.42
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,891.9,624.84
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,870.5,614.28
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,839.59,596.27
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,806.17,576.55
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,674.54,490.48
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,537.86,395.31
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,594.45,439.93
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,629.15,468.02
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,572.16,429.09
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,515.81,389.88
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,445.05,338.63
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,373.28,284.91
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,302.13,229.73
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,237.15,177.6
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,162.13,116.79
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,89.35,54.81
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,31.16,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.27,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,16.92,7.05
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,29.55,18.93
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,46.58,33.7
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,63.37,48.08
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,80.05,62.2
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,96.61,75.95
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,98.04,76.74
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,103.91,81.15
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,108.62,84.69
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,113.04,87.96
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,115.91,89.78
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,159.45,98.44
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,207.78,128.84
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,258.37,166.34
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,307.06,204.27
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,358.54,244.67
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,410.52,285.09
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,462.76,324.3
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,514.23,361.03
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,563.35,394.76
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,609.7,427.39
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,654.72,458.28
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,697.39,487.63
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,738.97,515.74
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,775.26,540.85
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,809.19,563.76
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,837.99,582.16
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,863.96,598.76
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,885.13,613.21
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,902.92,625.67
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,826.29,574.31
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,722.71,502.22
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,732.27,511.36
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,739.66,518.43
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,828.44,582.52
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,893.33,628.1
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,679.0,486.17
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,418.13,301.75
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,630.24,459.54
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,784.2,571.32
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,597.13,440.61
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,398.42,296.2
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,356.13,267.24
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,314.13,237.36
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,278.33,211.52
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,230.44,175.94
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,191.97,146.66
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,154.64,117.59
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,119.13,89.32
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,84.78,61.53
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,53.05,35.65
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,19.18,7.71
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,9.82,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,25.14,13.1
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,42.69,30.01
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,57.62,43.29
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,72.71,56.39
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,84.48,66.49
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,95.93,76.06
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,99.33,78.52
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,105.12,82.89
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,131.39,104.25
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,166.28,132.27
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,175.66,139.04
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,191.8,143.0
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,230.05,169.19
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,266.91,194.64
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,295.25,215.51
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,324.68,237.35
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,375.82,271.93
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,461.95,334.88
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,474.81,347.61
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,466.73,342.36
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,508.05,372.44
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,550.52,402.92
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,599.08,437.32
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,651.15,473.77
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,663.85,481.55
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,673.35,487.12
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,605.0,438.79
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,525.12,381.74
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,513.23,373.63
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,499.94,364.2
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,614.87,447.13
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,733.12,529.19
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,421.29,312.27
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,80.51,56.68
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,153.08,112.89
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,228.13,169.63
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,173.37,128.38
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,119.21,87.19
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,103.06,75.04
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,86.96,62.76
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,93.55,68.26
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,100.37,73.98
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,95.75,70.61
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,91.21,67.29
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,79.42,58.31
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,67.65,49.2
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,56.37,40.24
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,45.53,31.5
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,35.54,23.38
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,25.58,15.13
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,16.89,7.82
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,8.22,0.11
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.27,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.23,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.64,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.46,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.29,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,4.94,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,6.59,0.0
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,7.84,0.99
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,9.09,2.01
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,21.11,12.04
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,33.17,20.82
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,25.72,14.82
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,18.26,8.86
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,77.97,55.61
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,135.41,99.53
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,154.98,114.15
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,175.06,129.15
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,333.4,246.1
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,510.13,372.32
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,554.56,404.23
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,601.1,438.04
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,661.64,481.89
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,724.76,527.2
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,712.84,516.21
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,683.26,493.04
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,765.77,553.71
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,846.65,612.1
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,865.65,624.91
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,881.46,636.02
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,893.01,643.3
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,901.17,648.4
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,821.83,592.24
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,728.4,526.06
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,725.19,526.04
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,719.51,523.91
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,753.84,551.3
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,768.15,565.3
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,734.32,543.51
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,698.53,520.4
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,375.49,287.05
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,61.48,42.65
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,70.64,50.18
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,80.38,58.04
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,69.95,50.13
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,59.71,42.27
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,49.69,34.45
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,39.69,26.51
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,30.55,19.16
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,21.43,11.68
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,13.99,5.44
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,6.57,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.41,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,9.39,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,23.73,11.5
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,38.41,26.38
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,48.05,35.17
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,57.99,43.91
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,64.67,49.72
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,71.18,55.2
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,101.51,80.43
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,130.78,104.25
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,145.44,115.65
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,159.62,126.51
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,175.83,138.86
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,207.38,150.79
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,242.13,173.78
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,281.84,201.96
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,316.41,228.17
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,351.08,254.4
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,381.46,277.8
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,410.78,299.92
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,475.72,346.79
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,570.19,416.16
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,584.05,425.44
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,577.62,418.67
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,657.03,477.56
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,742.45,539.79
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,709.92,512.18
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,640.49,459.26
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,685.6,492.06
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,731.63,524.63
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,767.57,549.05
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,795.89,568.53
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,461.86,339.95
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,103.66,73.61
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,88.68,62.67
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,73.71,51.31
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,120.25,87.11
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,167.88,123.38
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,191.56,141.73
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,215.89,160.66
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,244.0,182.53
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,289.34,217.17
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,284.45,214.74
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,279.03,212.05
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,278.22,212.8
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,275.83,212.26
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,245.34,189.71
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,214.82,166.76
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,181.41,140.64
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,148.55,114.47
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,114.83,87.24
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,82.15,60.37
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,52.08,35.36
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,19.67,7.49
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,9.82,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,9.39,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,23.02,10.7
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,36.52,24.78
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,46.67,34.0
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,56.61,42.73
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,63.68,48.87
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,70.56,54.67
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,92.0,72.44
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,116.62,92.5
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,98.09,76.78
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,83.09,64.07
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,132.22,104.07
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,207.81,151.34
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,205.09,135.0
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,251.87,159.8
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,301.72,210.35
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,331.44,241.25
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,369.49,269.04
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,410.42,298.72
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,450.78,327.24
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,500.65,362.13
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,549.17,396.45
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,601.28,432.85
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,637.72,456.34
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,673.59,478.88
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,748.42,532.71
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,816.95,579.79
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,847.55,596.8
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,875.36,612.22
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,896.54,625.29
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,914.29,636.35
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,927.1,643.82
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,936.18,649.14
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,939.17,652.2
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,938.42,653.14
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,920.5,644.19
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,912.21,641.38
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,893.59,631.99
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,871.75,620.58
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,843.81,605.14
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,813.03,587.7
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,778.49,568.0
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,737.36,543.57
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,689.12,513.06
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,639.99,481.13
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,581.99,441.1
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,524.63,400.45
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,457.26,351.12
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,392.7,302.21
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,313.72,241.49
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,247.07,187.85
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,168.54,123.33
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,98.4,56.0
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,32.54,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,9.39,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,20.89,8.85
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,33.04,21.86
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,41.74,29.81
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,48.47,35.81
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,53.58,40.2
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,58.55,44.29
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,59.67,45.02
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,60.89,45.78
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,106.23,83.09
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,159.48,125.9
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,110.22,85.25
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,130.77,69.43
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,187.1,106.07
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,251.71,156.25
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,308.12,202.7
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,365.05,249.93
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,420.63,295.5
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,475.57,339.24
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,528.52,380.25
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,580.33,419.1
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,628.37,455.04
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,674.46,488.72
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,717.73,518.65
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,758.62,546.04
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,795.1,569.85
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,828.81,591.78
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,858.39,610.07
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,884.87,626.35
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,905.85,640.1
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,923.28,651.7
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,935.19,659.92
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,943.34,665.92
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,946.25,668.75
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,945.37,669.34
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,937.38,665.55
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,925.74,659.57
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,778.51,562.52
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,575.75,419.19
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,732.5,536.09
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,838.17,610.14
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,800.54,587.21
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,760.73,563.45
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,711.61,531.72
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,661.56,498.81
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,607.82,462.87
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,551.83,423.07
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,484.31,373.36
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,419.61,324.01
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,344.33,265.42
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,274.97,209.09
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,190.95,139.58
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,113.93,62.57
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,39.6,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.5,8.16
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,33.03,21.79
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,41.77,29.81
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,48.48,35.81
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,53.18,39.86
