Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,57.78,43.65
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,58.92,44.4
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,60.16,45.18
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,67.89,51.46
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,69.95,52.96
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,77.39,58.8
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,132.19,71.33
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,188.2,107.91
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,252.49,157.85
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,308.48,204.26
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,364.94,251.49
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,393.35,282.06
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,397.87,289.54
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,394.8,287.55
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,388.64,282.69
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,516.24,377.76
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,672.91,492.04
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,715.95,521.63
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,756.8,549.48
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,793.01,573.47
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,826.51,595.6
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,822.95,589.74
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,792.37,563.27
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,866.74,620.42
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,919.55,658.2
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,930.48,665.64
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,937.67,671.08
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,940.15,673.35
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,938.88,673.34
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,926.28,666.37
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,922.33,665.23
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,903.8,655.67
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,882.0,644.03
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,853.03,626.29
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,821.35,606.68
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,782.56,581.9
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,745.91,558.42
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,697.33,526.44
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,647.9,493.37
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,589.16,452.3
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,531.07,410.41
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,462.65,359.46
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,397.23,309.04
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,316.19,245.0
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,248.05,188.94
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,166.3,121.25
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,92.42,47.6
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,30.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,23.46,9.67
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,40.7,28.08
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,52.17,38.56
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,62.16,47.41
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,70.13,54.24
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,77.87,60.64
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,78.71,61.06
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,76.98,59.27
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,78.85,60.47
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,80.6,61.55
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,85.61,65.18
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,144.92,81.23
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,200.3,117.15
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,257.3,161.09
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,313.62,207.15
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,371.03,254.46
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,430.31,302.45
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,484.98,345.82
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,537.89,386.56
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,589.86,425.26
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,638.3,461.33
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,684.93,495.23
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,728.03,524.92
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,768.98,552.41
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,805.73,576.45
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,839.82,598.43
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,869.47,616.18
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,896.12,631.91
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,917.28,645.45
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,934.91,656.84
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,947.06,665.17
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,955.41,671.25
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,957.58,673.28
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,955.92,673.06
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,948.1,669.38
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,936.59,663.49
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,918.71,653.35
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,897.48,641.14
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,878.84,630.93
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,846.9,611.96
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,788.34,576.06
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,726.66,537.36
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,678.97,506.47
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,629.88,473.69
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,593.3,450.24
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,553.82,423.65
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,484.76,372.71
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,418.66,322.29
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,341.07,262.13
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,269.71,204.36
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,179.39,130.36
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,100.94,48.87
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,34.36,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,6.83,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.46,7.21
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.4,22.84
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.93,30.75
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,53.35,39.93
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,58.59,44.45
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,63.7,48.66
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,64.2,48.85
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,64.89,49.15
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,66.65,50.31
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,74.82,56.77
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,81.98,53.73
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,136.0,73.54
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,192.34,110.38
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,250.06,155.13
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,313.19,206.03
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,370.19,252.39
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,425.87,298.15
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,481.04,342.38
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,533.7,382.78
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,585.14,420.92
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,633.63,455.75
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,680.25,488.19
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,723.59,517.8
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,764.71,545.02
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,801.59,568.82
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,835.75,590.78
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,864.94,608.62
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,891.03,624.46
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,912.47,638.36
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,930.38,650.14
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,942.78,658.95
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,951.39,665.54
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,954.3,668.36
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,953.4,668.96
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,945.37,665.53
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,933.66,659.91
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,916.0,651.6
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,894.96,641.15
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,866.64,624.59
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,844.76,612.28
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,806.5,589.91
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,766.06,565.81
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,716.51,533.89
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,666.0,500.74
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,611.25,464.24
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,554.06,423.74
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,484.34,372.48
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,417.74,321.71
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,340.53,261.57
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,269.57,203.94
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,179.2,129.49
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,100.79,44.29
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,34.61,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.54,3.64
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.85,19.78
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,40.29,28.38
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,47.85,35.1
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,52.59,39.18
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,57.23,43.0
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,59.1,44.36
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,61.0,45.69
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,68.8,51.88
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,70.84,53.24
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,79.55,51.09
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,134.67,71.76
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,191.5,108.88
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,256.45,158.88
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,313.18,205.26
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,370.2,252.09
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,426.11,297.27
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,481.49,340.7
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,534.73,381.32
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,586.75,419.71
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,635.44,455.54
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,682.24,489.18
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,725.19,518.42
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,765.73,545.11
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,802.6,568.86
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,836.74,590.78
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,866.34,609.76
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,892.85,626.81
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,913.83,640.44
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,931.27,651.95
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,943.65,659.43
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,952.25,664.67
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,954.66,668.21
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,953.25,669.53
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,943.93,665.02
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,931.06,658.41
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,913.54,648.59
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,892.69,636.73
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,874.34,626.55
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,842.79,607.75
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,804.11,585.12
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,763.27,560.77
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,714.37,529.39
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,664.38,496.77
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,609.52,460.01
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,552.12,419.24
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,483.58,369.01
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,417.89,319.14
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,340.27,259.48
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,268.99,202.21
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,182.89,131.32
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,101.77,39.32
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,35.35,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.86,2.74
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,30.13,19.13
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,37.12,25.69
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,44.03,31.85
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,48.59,35.79
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,53.05,39.48
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,55.12,41.03
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,62.36,46.85
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,64.34,48.2
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,66.24,49.46
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,76.61,48.25
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,133.07,70.02
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,197.87,113.42
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,255.48,158.11
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,313.18,205.57
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,370.92,253.23
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,427.16,298.9
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,482.88,342.81
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,535.78,383.41
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,587.12,421.53
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,612.41,438.9
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,617.5,440.61
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,691.81,494.61
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,767.53,548.77
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,804.0,572.17
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,837.73,593.96
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,866.91,613.1
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,892.92,630.27
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,876.85,618.47
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,830.67,583.49
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,904.79,636.87
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,951.27,666.53
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,953.24,668.13
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,951.42,667.81
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,943.95,664.42
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,932.84,658.87
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,914.33,649.75
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,892.48,638.52
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,874.58,628.87
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,843.32,610.4
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,774.66,567.48
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,703.08,521.55
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,690.32,515.13
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,666.62,500.47
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,611.5,463.47
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,553.89,422.67
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,486.44,373.15
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,421.59,323.74
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,344.03,263.53
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,272.77,205.72
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,185.91,133.44
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,103.11,33.15
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,36.25,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.17,2.34
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,30.14,19.1
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,40.0,28.11
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,47.96,35.17
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,53.08,39.59
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,58.09,43.73
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,86.96,67.69
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,117.83,92.78
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,140.73,111.08
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,157.37,124.07
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,114.13,80.13
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,139.16,75.42
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,220.03,142.53
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,277.46,195.69
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,306.6,209.31
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,374.51,255.89
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,429.94,301.05
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,484.8,344.6
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,537.08,384.23
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,587.95,421.44
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,551.35,394.92
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,476.55,339.42
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,616.15,440.39
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,763.39,542.63
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,799.19,564.74
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,832.33,585.9
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,860.13,604.1
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,884.83,620.42
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,776.56,547.37
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,612.5,432.29
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,796.92,564.56
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,938.66,659.0
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,843.74,597.24
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,705.26,502.42
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,827.8,592.4
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,924.77,658.71
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,775.21,559.7
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,612.26,445.26
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,730.25,534.49
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,818.45,597.81
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,783.19,576.2
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,741.32,550.68
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,692.45,519.06
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,642.59,486.17
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,582.8,444.65
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,523.83,402.36
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,458.27,353.12
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,395.12,304.13
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,317.0,242.87
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,242.94,182.78
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,162.68,115.91
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,85.3,19.44
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,29.03,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.51,1.82
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.73,19.52
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.75,28.7
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,50.57,37.37
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,58.27,43.98
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,63.75,48.5
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,66.66,50.72
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,69.51,52.82
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,107.59,83.96
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,147.45,115.85
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,116.5,81.19
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,143.88,79.98
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,199.01,116.5
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,255.75,160.51
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,306.15,211.65
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,331.94,239.58
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,386.14,274.92
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,481.98,343.51
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,534.23,383.25
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,585.33,421.02
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,590.85,424.0
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,571.6,407.86
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,664.13,475.15
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,762.23,544.91
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,797.89,567.15
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,830.91,587.83
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,859.89,604.54
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,885.86,619.22
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,906.44,631.76
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,923.59,642.22
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,934.39,648.81
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,941.5,653.25
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,942.99,653.88
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,940.77,652.37
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,943.45,654.52
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,930.23,646.93
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,910.9,635.8
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,888.31,622.75
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,857.88,604.81
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,824.74,585.14
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,784.66,562.07
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,746.95,540.25
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,695.99,508.49
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,644.39,475.7
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,584.21,435.48
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,524.91,394.33
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,453.77,343.15
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,385.98,292.54
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,302.64,229.16
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,232.67,173.39
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,150.02,105.46
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,63.4,6.15
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,22.68,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.25,1.34
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.13,20.58
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,41.04,28.92
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,49.88,36.77
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,57.95,43.71
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,63.85,48.59
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,64.64,48.93
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,65.61,49.35
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,67.65,50.74
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,69.58,52.01
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,87.17,55.26
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,140.98,76.61
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,197.26,113.99
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,255.07,158.85
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,311.98,205.41
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,373.99,255.77
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,429.26,300.3
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,484.02,343.04
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,536.65,382.89
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,588.1,420.47
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,636.61,455.86
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,683.28,489.07
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,725.97,517.8
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,766.43,544.0
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,803.0,567.19
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,836.85,588.53
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,865.75,605.73
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,891.53,620.93
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,912.23,633.9
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,929.42,644.78
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,941.11,652.76
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,949.07,658.59
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,950.88,659.96
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,948.91,659.16
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,936.79,652.62
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,933.31,651.67
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,913.28,640.39
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,889.95,627.2
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,859.96,609.78
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,827.27,590.56
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,786.98,567.41
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,748.82,545.33
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,697.59,513.09
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,645.8,479.83
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,585.23,438.92
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,525.53,397.0
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,453.45,344.53
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,384.9,292.8
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,301.49,228.69
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,231.53,172.45
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,148.45,103.59
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,60.76,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,21.8,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,18.02,1.02
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,35.06,22.89
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,47.89,34.63
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,59.33,44.73
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,67.7,51.94
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,75.83,58.68
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,78.39,60.56
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,81.34,62.67
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,83.65,64.21
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,85.83,65.61
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,96.3,62.62
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,147.91,83.68
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,202.46,119.97
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,264.64,167.71
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,319.81,212.33
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,376.07,257.92
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,430.93,301.77
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,485.6,344.18
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,538.55,384.01
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,590.71,421.93
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,638.96,456.93
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,685.57,489.91
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,723.09,515.3
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,764.01,542.15
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,799.74,565.14
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,832.9,586.06
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,860.81,602.67
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,885.7,617.35
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,905.67,629.89
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,922.23,640.41
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,931.94,646.77
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,951.8,659.6
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,952.84,660.79
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,950.13,659.96
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,939.5,654.36
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,925.35,646.73
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,904.74,636.47
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,880.93,624.21
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,849.91,605.99
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,821.8,589.62
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,780.41,565.55
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,737.28,539.96
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,684.71,506.56
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,631.64,471.89
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,569.84,429.38
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,509.12,386.41
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,431.42,328.95
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,365.19,278.1
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,286.6,217.39
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,215.94,160.64
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,136.92,94.71
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,50.96,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,17.88,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,30.67,19.17
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,40.34,28.16
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,49.89,36.59
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,58.07,43.61
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,63.97,48.48
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,65.1,49.21
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,66.37,50.0
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,68.39,51.47
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,70.3,52.84
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,89.06,55.88
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,142.72,77.75
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,199.52,115.93
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,257.9,161.49
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,315.06,208.39
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,377.34,258.99
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,433.09,304.03
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,488.33,347.33
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,541.67,387.96
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,593.87,426.43
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,642.44,461.43
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,689.15,494.16
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,733.14,524.33
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,775.07,551.81
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,812.12,575.98
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,846.38,598.32
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,875.58,617.69
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,901.6,635.1
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,861.51,608.09
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,789.24,555.71
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,759.92,535.95
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,739.05,521.11
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,730.22,516.16
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,719.34,509.84
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,854.68,607.03
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,940.21,664.2
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,922.15,654.71
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,900.72,643.79
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,871.86,626.7
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,849.64,613.99
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,675.66,498.48
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,499.81,372.17
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,599.6,449.72
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,666.79,500.16
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,609.57,461.05
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,550.02,419.0
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,478.36,365.5
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,410.15,312.82
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,329.07,249.76
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,255.09,189.79
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,164.31,113.24
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,73.93,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,16.57,0.0
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,32.38,20.47
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,43.07,30.42
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,53.89,39.94
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,61.42,46.42
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,68.75,52.5
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,71.8,54.82
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,73.06,55.57
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,75.43,57.19
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,77.67,58.67
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,133.35,93.15
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,209.61,148.15
