Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,212.13,136.79
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,260.77,164.37
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,317.12,210.3
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,374.49,257.01
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,430.35,301.89
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,487.36,346.2
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,539.54,385.72
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,590.76,423.25
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,639.06,458.5
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,685.6,491.63
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,728.61,520.85
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,769.52,547.73
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,805.41,570.61
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,838.6,591.66
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,867.26,608.79
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,892.82,623.93
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,913.78,637.51
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,931.29,649.02
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,941.9,654.98
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,948.81,658.77
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,950.07,660.57
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,947.6,660.21
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,938.98,656.15
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,926.72,649.95
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,918.62,647.86
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,895.49,636.18
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,798.35,574.93
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,689.14,500.52
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,632.76,464.46
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,559.47,415.64
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,497.78,372.81
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,437.68,330.08
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,393.8,299.49
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,349.59,267.68
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,297.64,228.68
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,247.39,189.73
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,192.16,145.56
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,140.59,103.26
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,75.22,48.93
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.92,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,15.36,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,29.87,18.36
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,44.02,31.18
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,58.41,43.72
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,72.23,55.51
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,85.6,66.61
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,101.51,79.39
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,118.07,92.39
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,85.91,65.53
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,72.99,54.6
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,118.43,79.25
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,188.36,123.9
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,241.59,165.15
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,282.94,199.76
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,320.63,225.04
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,372.3,262.01
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,420.0,296.39
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,488.81,347.48
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,541.27,387.41
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,592.35,425.06
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,640.7,460.6
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,687.25,494.01
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,728.71,521.98
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,767.22,547.19
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,803.13,570.31
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,836.41,591.61
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,864.31,608.38
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,889.11,623.13
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,908.51,635.53
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,924.47,645.84
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,934.94,653.1
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,941.77,658.22
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,956.47,669.29
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,954.03,669.62
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,943.94,664.26
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,930.25,656.78
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,910.25,645.09
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,887.02,631.42
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,855.9,612.66
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,822.08,592.11
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,785.83,571.02
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,743.03,545.22
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,691.32,511.78
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,638.99,477.33
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,576.59,434.86
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,515.29,391.53
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,441.46,337.31
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,366.38,280.24
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,286.2,217.18
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,214.34,158.61
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,132.19,88.28
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,32.09,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,16.48,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,32.16,20.09
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,45.05,32.0
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.57,42.16
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,63.83,48.45
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,70.85,54.28
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,80.76,62.32
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,90.18,69.79
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,87.92,67.51
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,84.14,64.01
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,98.64,62.18
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,150.89,85.13
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,222.43,140.14
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,279.53,188.2
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,320.57,216.52
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,380.12,260.43
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,435.52,304.32
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,490.84,346.74
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,543.63,386.13
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,595.47,423.49
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,644.16,458.25
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,691.22,490.88
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,731.58,516.98
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,768.29,539.92
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,804.37,563.46
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,837.96,584.5
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,866.31,600.49
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,891.65,614.5
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,911.06,626.11
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,927.04,635.68
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,937.6,642.48
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,944.54,647.21
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,943.97,646.6
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,939.74,643.92
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,929.35,638.11
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,907.81,625.62
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,885.47,614.08
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,860.2,600.7
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,743.1,525.09
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,620.19,443.2
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,590.29,426.39
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,558.23,407.14
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,548.97,402.33
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,519.0,383.19
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,459.27,341.62
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,387.73,290.85
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,350.42,264.15
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,324.22,243.86
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,235.95,176.67
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,167.8,122.58
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,95.06,61.08
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.72
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,29.73,19.78
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,52.2,38.59
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,102.88,80.46
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,148.67,117.26
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,157.48,117.9
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,178.47,132.74
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,220.77,159.82
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,284.23,203.18
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,322.76,230.07
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,375.58,268.24
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,415.27,298.2
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,462.03,332.89
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,480.15,347.13
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,487.19,352.45
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,508.9,367.14
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,529.11,380.23
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,597.99,427.12
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,675.17,477.92
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,693.87,488.35
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,714.06,499.98
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,721.81,502.9
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,726.72,504.02
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,652.99,456.56
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,585.49,412.44
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,637.45,449.31
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,706.0,494.72
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,776.32,544.22
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,862.06,602.37
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,848.81,596.6
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,832.78,590.18
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,692.78,500.4
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,555.29,408.18
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,530.1,394.12
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,503.58,377.78
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,521.37,393.88
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,516.58,393.89
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,452.56,348.31
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,374.68,291.61
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,321.48,251.51
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,271.79,213.05
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,225.03,176.57
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,179.41,139.98
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,119.89,91.52
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,72.84,52.47
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,38.48,21.97
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,13.15,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,25.86,15.04
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,43.37,30.9
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,60.63,46.14
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,75.56,59.17
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,91.21,72.52
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,93.63,74.27
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,95.68,75.61
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,81.13,63.12
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,64.77,49.15
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,128.62,97.13
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,193.84,146.05
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,226.31,167.84
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,274.58,202.57
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,311.07,230.49
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,349.79,260.29
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,389.28,290.32
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,438.05,327.21
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,462.69,346.11
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,485.44,362.98
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,463.11,346.45
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,431.06,322.27
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,315.67,237.28
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,188.79,141.3
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,110.22,80.97
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,30.99,18.88
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,30.57,18.57
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,30.15,18.24
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,113.84,84.02
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,199.57,149.99
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,200.52,150.63
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,201.43,151.44
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,134.94,100.42
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,69.38,49.3
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,65.96,46.75
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,62.56,44.15
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,108.13,80.23
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,155.74,117.55
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,207.57,158.37
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,279.14,213.68
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,164.97,126.11
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,73.15,53.56
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,69.36,50.81
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,65.57,47.95
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,56.37,40.73
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,47.19,33.41
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,38.44,26.25
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,29.72,18.99
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,21.84,12.37
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,13.99,5.68
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,7.8,0.0
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.4,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,14.83,6.27
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,27.27,17.54
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,39.59,28.51
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,53.07,40.34
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,66.43,51.88
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,52.19,39.45
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,36.38,25.7
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,85.63,67.47
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,129.8,104.09
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,133.07,101.58
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,136.65,104.04
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,133.89,101.54
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,130.55,98.64
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,123.65,92.82
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,116.35,86.73
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,168.93,127.26
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,222.36,167.69
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,218.37,164.03
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,213.96,160.25
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,207.05,154.95
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,199.84,149.43
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,231.18,173.04
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,263.19,196.86
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,215.96,161.41
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,167.75,124.99
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,233.22,174.78
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,300.37,224.74
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,314.53,235.12
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,328.93,245.87
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,357.94,267.45
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,372.25,278.26
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,427.57,319.74
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,484.03,361.39
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,479.19,358.71
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,473.69,355.93
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,489.73,368.71
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,485.29,366.87
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,477.73,363.13
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,468.42,358.13
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,565.34,435.29
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,650.84,502.11
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,545.14,423.96
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,430.0,337.87
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,377.87,299.42
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,327.51,260.95
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,272.98,217.7
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,209.38,166.22
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,153.62,119.93
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,101.51,75.78
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,55.47,32.29
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,8.65,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,17.33,8.24
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,31.99,21.57
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,46.19,34.15
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,62.04,48.05
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,77.74,61.57
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,93.66,74.87
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,109.44,87.78
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,133.48,107.53
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,148.57,119.57
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,174.62,132.35
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,205.16,151.21
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,226.06,168.18
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,232.87,175.01
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,205.87,154.69
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,175.78,131.83
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,250.95,188.1
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,333.89,248.53
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,262.32,195.08
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,182.3,135.04
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,150.88,111.35
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,118.48,86.57
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,144.62,106.28
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,171.33,125.89
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,191.54,140.76
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,212.05,155.8
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,182.98,134.32
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,153.46,112.48
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,134.71,98.41
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,115.69,83.98
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,72.14,50.73
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,29.23,17.41
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,28.37,16.84
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,27.51,16.24
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,24.15,13.61
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,20.79,10.97
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,41.6,27.56
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,62.45,44.11
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,132.65,99.53
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,208.31,158.23
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,135.19,102.09
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,65.62,47.36
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,35.59,23.35
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,5.77,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,4.94,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.46,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.64,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.41,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,7.4,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,14.83,6.12
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,27.69,17.81
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,40.29,28.95
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,54.84,41.59
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,69.25,53.84
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,86.69,68.4
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,103.9,82.46
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,130.45,104.23
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,147.93,118.2
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,171.46,129.44
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,203.26,150.9
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,210.94,157.24
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,213.63,160.27
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,253.4,189.28
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,296.89,220.91
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,292.11,217.7
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,283.7,211.58
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,346.86,258.14
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,415.45,307.97
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,372.61,276.48
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,323.71,240.34
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,313.59,232.5
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,296.85,219.69
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,404.7,299.0
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,512.53,375.89
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,471.24,345.79
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,426.85,313.84
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,383.75,283.09
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,338.9,250.68
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,418.01,309.38
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,499.77,368.56
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,549.57,404.6
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,581.26,428.06
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,576.12,425.51
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,569.69,422.33
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,536.64,400.41
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,502.81,377.8
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,490.05,370.42
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,475.6,361.68
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,511.98,391.73
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,524.06,404.03
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,383.53,298.54
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,253.27,197.46
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,221.67,173.97
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,189.93,149.51
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,155.42,121.75
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,121.62,93.97
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,86.78,64.95
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,52.81,36.34
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,27.99,11.6
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.27,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,12.8,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,24.25,13.46
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,40.8,28.85
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,57.15,43.31
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,74.17,58.16
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,88.49,70.42
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,72.52,56.6
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,50.53,37.66
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,91.83,72.38
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,129.69,103.51
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,151.96,115.54
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,176.77,133.52
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,203.51,152.65
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,241.61,180.59
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,272.93,203.31
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,306.44,227.6
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,296.28,220.56
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,281.3,209.64
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,376.61,279.49
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,485.23,357.08
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,525.09,384.58
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,567.27,413.65
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,588.77,427.03
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,608.86,439.29
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,603.55,434.91
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,600.71,432.22
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,605.12,435.24
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,607.98,437.16
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,705.43,505.55
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,805.66,573.13
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,607.44,438.74
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,380.45,278.3
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,385.21,283.57
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,389.88,287.45
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,502.66,370.57
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,595.61,437.54
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,679.57,500.08
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,757.74,557.99
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,696.28,516.35
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,617.46,463.36
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,535.79,406.02
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,439.36,336.66
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,300.16,232.23
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,141.39,107.74
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,120.31,91.79
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,99.49,75.43
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,79.9,59.69
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,60.07,43.46
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,42.66,29.02
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,24.8,14.03
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,12.36,1.36
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,12.8,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,24.21,13.19
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,41.07,28.91
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,57.75,43.61
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,73.43,57.3
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,89.71,71.2
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,105.75,84.44
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,121.27,96.97
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,134.4,107.51
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,140.04,111.76
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,127.55,86.68
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,158.17,92.48
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,232.49,156.5
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,283.01,203.99
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,318.95,225.39
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,386.08,274.2
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,441.56,320.07
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,496.95,364.7
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,549.74,405.5
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,601.83,444.48
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,651.03,480.98
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,693.23,511.84
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,739.95,544.62
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,777.9,570.83
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,813.31,594.71
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,846.09,615.94
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,810.84,588.31
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,747.45,540.66
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,849.4,614.9
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,934.1,672.86
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,942.76,678.25
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,947.73,682.05
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,946.09,681.73
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,940.79,679.25
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,935.03,676.64
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,925.32,671.6
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,902.99,658.06
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,877.52,642.6
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,678.28,506.18
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,454.36,342.28
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,311.23,237.38
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,176.91,134.1
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,317.94,247.55
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,434.61,338.38
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,385.1,301.48
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,336.18,264.79
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,279.98,220.62
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,226.4,177.23
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,166.29,127.81
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,101.5,73.72
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,47.88,18.02
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,8.11,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,15.67,6.43
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,31.12,20.54
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,46.03,33.66
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,62.91,48.36
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,79.61,62.64
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,85.52,67.41
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,91.24,71.87
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,115.45,91.83
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,139.07,111.0
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,145.49,110.31
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,152.38,115.03
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,149.24,112.3
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,145.1,108.88
