Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,298.76,214.36
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,343.89,249.71
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,390.15,285.9
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,435.42,321.68
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,481.19,357.1
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,529.14,392.68
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,578.06,428.15
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,600.92,444.43
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,615.31,454.25
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,619.53,455.72
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,618.82,453.44
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,643.55,470.98
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,667.66,487.89
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,744.92,543.71
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,837.37,608.39
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,813.63,591.25
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,772.53,563.28
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,757.53,553.24
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,740.11,541.38
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,766.2,561.76
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,808.41,592.36
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,752.68,554.56
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,714.39,528.54
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,697.23,519.38
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,677.66,508.38
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,723.19,543.88
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,741.06,560.04
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,719.63,546.69
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,686.48,525.15
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,615.81,475.3
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,555.85,431.7
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,486.89,381.13
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,420.69,330.98
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,339.89,267.21
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,265.38,206.38
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,170.61,128.83
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,93.7,54.73
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,31.48,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,10.67,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,19.64,5.96
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,33.54,22.26
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,47.46,34.82
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,56.93,43.26
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,66.14,51.18
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,70.58,54.82
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,75.61,58.8
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,78.96,61.28
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,82.14,63.56
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,120.43,71.04
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,174.31,102.58
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,230.4,145.19
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,288.47,192.9
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,350.34,243.96
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,408.49,291.64
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,464.82,337.47
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,521.01,381.89
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,574.59,422.32
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,627.23,460.74
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,676.71,496.97
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,724.5,531.21
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,765.95,560.15
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,804.08,586.32
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,839.86,609.65
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,872.89,631.08
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,900.31,647.82
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,924.48,662.46
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,942.89,674.45
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,957.73,684.27
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,965.51,689.72
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,969.54,692.96
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,966.33,692.78
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,959.41,690.4
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,946.33,682.8
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,937.23,677.98
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,911.9,662.66
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,883.57,645.52
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,847.07,622.94
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,808.25,598.69
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,759.56,567.72
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,709.61,535.43
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,650.31,495.18
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,591.07,453.94
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,512.49,397.52
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,445.17,347.27
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,365.47,285.47
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,291.71,225.86
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,201.83,151.69
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,116.76,63.61
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,38.01,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.58,4.69
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,32.16,21.07
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,45.42,33.06
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,54.61,41.27
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.56,48.98
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,71.28,55.3
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,76.48,59.28
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,79.79,61.72
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,82.94,63.96
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,126.01,75.07
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,181.65,108.83
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,236.8,150.55
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,294.12,197.27
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,351.25,244.33
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,412.96,294.09
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,422.82,307.77
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,401.91,294.73
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,418.62,307.12
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,433.24,317.51
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,570.73,419.7
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,725.56,531.4
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,767.85,559.14
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,807.71,585.3
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,843.59,608.48
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,876.69,629.76
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,903.68,647.04
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,927.38,662.25
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,945.25,673.81
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,959.54,683.23
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,966.25,688.37
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,969.2,691.32
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,966.4,689.99
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,959.92,686.49
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,930.54,668.84
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,888.38,642.48
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,726.19,532.66
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,537.08,399.74
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,642.34,480.3
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,738.33,550.96
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,627.15,472.94
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,503.0,384.69
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,449.48,346.29
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,397.84,308.09
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,342.25,266.76
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,274.85,215.29
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,216.09,168.67
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,159.96,122.78
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,96.01,69.65
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,21.39,5.74
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,8.96,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,16.61,2.94
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,34.86,23.25
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,52.58,39.11
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,66.88,51.82
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,80.82,63.93
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,96.08,76.72
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,114.31,91.7
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,125.37,100.4
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,141.95,113.5
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,138.37,104.34
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,121.88,91.54
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,157.64,118.52
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,194.91,146.16
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,275.81,201.62
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,394.28,286.11
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,436.75,318.48
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,481.33,352.11
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,546.96,399.58
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,621.05,451.92
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,668.65,485.37
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,715.01,517.37
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,754.94,544.18
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,792.21,568.74
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,826.26,591.59
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,857.78,612.6
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,884.31,629.05
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,907.84,643.52
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,923.96,654.54
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,936.67,663.37
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,841.33,599.02
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,729.06,522.36
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,608.87,442.47
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,485.62,356.88
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,601.27,443.14
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,714.17,523.98
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,667.68,492.12
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,620.4,460.5
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,644.02,481.29
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,682.06,511.16
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,635.83,480.49
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,588.8,449.25
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,537.77,413.9
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,486.33,377.36
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,423.17,330.98
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,347.37,273.65
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,278.03,218.77
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,213.36,165.65
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,139.85,103.77
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,65.19,23.44
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,21.32,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,9.82,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,18.11,2.89
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,33.62,22.17
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.12,35.31
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.95,44.94
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,69.45,54.0
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,76.07,59.48
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,82.47,64.6
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,87.48,68.44
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,92.45,72.17
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,134.26,82.25
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,186.82,114.59
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,241.49,156.42
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,298.45,202.96
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,355.04,249.53
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,412.77,296.14
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,447.39,326.4
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,457.55,335.49
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,469.7,343.96
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,473.27,345.51
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,536.99,391.05
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,603.95,437.93
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,449.12,328.39
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,265.83,194.33
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,568.68,418.27
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,862.28,616.81
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,888.02,631.32
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,910.66,646.43
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,926.73,657.42
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,939.38,666.22
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,618.4,451.52
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,225.99,165.67
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,460.76,341.69
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,688.64,500.87
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,802.05,581.77
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,899.26,651.04
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,870.24,634.35
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,838.49,616.78
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,671.72,501.6
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,482.98,365.9
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,376.74,288.61
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,256.91,197.72
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,226.54,175.13
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,196.45,152.1
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,310.72,245.2
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,393.8,310.53
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,313.23,246.14
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,226.99,176.22
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,147.07,108.82
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,64.91,15.25
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,21.99,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,8.96,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,16.6,1.31
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,33.82,22.3
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,50.65,37.43
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,64.08,49.3
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,75.36,59.0
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,84.09,66.26
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,92.48,73.02
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,116.79,92.89
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,135.5,107.77
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,176.85,127.82
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,211.57,152.71
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,241.75,166.63
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,306.88,210.87
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,360.74,254.75
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,416.34,299.37
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,440.18,321.73
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,440.1,323.44
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,482.19,353.68
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,526.19,384.56
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,468.5,343.03
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,395.0,289.19
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,443.04,324.22
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,503.06,366.78
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,600.31,437.04
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,716.35,518.22
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,827.14,596.46
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,926.68,663.45
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,943.64,673.84
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,957.03,682.73
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,965.3,688.5
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,969.86,692.09
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,853.76,616.57
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,714.23,519.95
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,827.33,603.93
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,922.53,670.68
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,894.77,654.15
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,864.17,636.65
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,712.89,533.64
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,558.78,423.06
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,426.28,327.18
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,301.25,232.81
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,266.88,207.43
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,232.64,181.4
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,195.64,152.8
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,159.23,123.95
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,120.09,92.07
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,81.67,60.19
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,48.99,32.4
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,12.38,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,6.4,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,9.39,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,17.07,0.47
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,28.17,17.57
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,40.91,29.17
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,59.68,45.55
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,79.67,62.67
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,96.3,76.59
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,112.41,89.76
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,131.6,105.22
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,146.65,116.99
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,174.99,130.0
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,202.33,148.48
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,244.5,177.38
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,293.11,212.52
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,304.76,224.79
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,302.81,225.21
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,363.15,269.53
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,434.66,321.94
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,487.38,360.01
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,544.67,401.02
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,637.71,470.98
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,734.0,543.03
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,775.3,570.21
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,813.72,594.62
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,849.06,618.02
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,881.48,639.45
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,786.36,572.39
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,631.07,459.16
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,578.33,422.5
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,504.03,369.69
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,349.88,259.21
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,184.13,135.77
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,183.66,136.14
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,183.21,136.28
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,238.09,178.5
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,316.27,237.55
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,340.2,256.4
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,364.1,275.36
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,416.07,316.15
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,444.78,339.7
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,597.36,458.29
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,704.0,539.08
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,644.88,497.23
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,585.8,455.56
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,521.59,409.11
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,458.65,361.43
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,371.59,292.63
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,288.83,224.53
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,187.37,137.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,76.32,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,27.42,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,9.39,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,17.31,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,30.27,19.13
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,43.29,31.01
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,51.54,38.51
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,61.55,47.26
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,82.69,65.12
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,108.88,86.84
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,120.41,95.96
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,138.17,110.08
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,162.63,119.32
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,210.45,149.74
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,248.92,178.96
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,291.13,211.73
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,336.58,240.72
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,420.72,302.6
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,477.67,349.28
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,534.06,394.27
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,546.42,403.54
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,526.64,387.06
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,565.09,414.99
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,604.28,442.85
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,715.82,526.29
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,820.95,601.84
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,856.88,625.04
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,889.8,646.61
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,916.84,664.28
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,940.42,679.74
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,958.97,692.0
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,973.82,702.0
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,738.68,542.92
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,421.08,310.2
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,434.76,322.11
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,448.42,332.91
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,585.32,435.89
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,719.17,533.36
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,706.26,526.79
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,710.43,532.59
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,734.05,553.41
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,757.98,573.62
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,718.59,548.14
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,677.17,521.2
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,603.9,469.35
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,540.71,423.16
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,464.83,366.38
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,392.89,310.64
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,304.76,240.08
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,213.22,165.0
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,124.87,89.33
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,18.43,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,8.11,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,8.96,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,16.81,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,32.34,20.74
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,47.34,34.39
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,57.88,43.79
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,68.14,52.65
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,74.5,57.93
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,80.69,62.88
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,85.8,66.82
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,88.75,68.88
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,153.22,105.18
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,187.73,139.67
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,219.92,151.55
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,303.81,207.77
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,349.89,251.86
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,369.48,271.82
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,439.11,323.21
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,533.59,394.38
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,586.83,434.41
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,639.36,472.86
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,687.97,508.29
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,734.92,541.72
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,727.99,532.54
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,699.74,508.26
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,799.35,581.47
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,885.32,640.48
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,912.27,657.6
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,935.88,672.98
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,953.66,684.35
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,967.83,693.51
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,974.36,698.23
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,990.86,709.56
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,987.85,708.09
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,981.03,704.48
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,961.62,692.92
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,938.75,679.3
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,918.72,668.98
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,889.04,652.26
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,849.52,627.61
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,807.87,601.38
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,757.15,568.93
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,705.32,535.19
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,639.6,489.79
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,574.6,443.74
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,490.7,382.5
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,418.47,327.5
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,328.43,256.52
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,246.6,189.35
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,141.61,100.08
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,31.56,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,8.54,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,16.19,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,33.91,21.93
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,51.69,38.02
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,64.54,49.42
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,75.55,58.93
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,79.48,62.14
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,83.43,65.2
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,87.86,68.7
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,93.04,72.76
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,139.49,83.62
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,192.33,116.99
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,249.73,161.81
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,309.37,210.96
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,371.53,262.25
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,430.92,310.75
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,488.53,357.55
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,545.93,402.85
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,601.05,444.36
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,655.41,484.0
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,705.55,520.53
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,753.86,554.96
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,789.54,578.75
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,829.27,603.71
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,865.05,626.77
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,897.94,647.81
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,924.11,664.72
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,960.08,688.02
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,977.53,698.98
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,991.2,707.74
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,997.13,712.05
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,999.13,714.09
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,995.13,712.1
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,987.31,707.88
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,972.64,699.79
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,954.37,689.53
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,926.73,672.92
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,902.57,658.68
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,861.28,633.03
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,817.92,605.86
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,765.82,572.71
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,712.66,538.27
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,645.81,493.31
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,579.74,447.67
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,493.79,384.72
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,419.83,328.22
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,325.98,254.14
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,241.12,184.47
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,135.15,93.44
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,24.48,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,8.54,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,16.01,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,31.59,19.96
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,46.69,33.79
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,56.92,42.95
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,66.9,51.59
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,88.88,70.08
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,110.82,88.16
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,93.52,73.41
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,85.0,66.04
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,158.35,104.86
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,213.23,150.52
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,245.07,165.97
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,310.24,211.4
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,367.92,259.5
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,427.3,308.12
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,485.38,355.2
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,543.22,400.66
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,598.56,442.25
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,650.01,479.87
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,698.85,515.28
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,745.75,548.47
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,790.75,578.98
