Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,833.78,607.16
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,869.35,630.22
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,901.84,651.21
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,929.72,667.84
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,954.17,682.23
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,972.19,694.96
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,986.46,705.46
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,994.42,711.07
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,998.48,714.4
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,995.65,713.53
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,988.99,710.42
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,984.86,709.13
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,964.78,697.68
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,938.61,683.46
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,909.25,667.14
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,871.62,644.25
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,831.51,619.51
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,648.7,494.56
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,464.61,358.8
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,421.04,328.06
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,376.99,295.5
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,325.01,256.21
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,274.02,216.31
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,215.94,169.08
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,160.79,122.7
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,84.45,55.38
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,10.24,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,8.11,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,14.75,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,26.63,16.01
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,38.37,26.96
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,50.68,37.84
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,62.4,47.96
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,79.37,62.22
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,98.73,78.16
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,99.81,78.77
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,104.58,82.44
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,41.65
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.04
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,97.6,72.09
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,182.69,137.47
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,274.82,198.87
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,426.09,308.32
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,483.38,354.19
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,540.36,399.04
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,595.16,440.46
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,645.45,477.59
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,693.65,513.01
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,739.95,546.4
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,784.1,576.92
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,826.24,605.15
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,861.23,628.19
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,893.2,649.24
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,920.16,667.47
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,943.73,683.59
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,960.87,695.27
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,974.32,704.73
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,982.03,710.67
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,985.93,714.36
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,983.0,713.4
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,976.32,710.23
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,974.91,710.69
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,957.07,700.53
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,931.3,685.36
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,902.37,668.14
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,642.09,488.7
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,341.17,262.04
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,569.62,442.16
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,726.65,558.66
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,662.13,512.65
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,598.36,467.62
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,521.66,412.09
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,447.93,355.28
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,350.56,276.7
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,260.15,200.81
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,159.93,105.94
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,36.0,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,14.27,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,28.39,17.52
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,42.5,30.76
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,52.15,39.56
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,61.58,47.87
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,68.16,53.35
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,75.78,59.52
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,79.56,62.4
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,88.2,69.3
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,140.48,83.97
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,196.25,121.67
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,252.58,166.18
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,311.17,214.59
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,369.63,263.09
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,429.17,311.35
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,488.59,358.87
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,545.13,402.96
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,598.73,442.83
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,651.61,480.89
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,700.96,516.35
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,748.64,549.81
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,790.62,577.84
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,839.55,608.4
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,875.25,631.13
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,907.81,651.85
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,936.17,668.49
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,961.08,682.91
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,979.51,694.16
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,994.17,703.16
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,1001.93,708.53
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,1005.75,711.66
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,1003.15,710.97
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,996.67,708.08
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,978.44,697.96
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,969.33,693.85
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,942.87,678.69
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,913.21,661.62
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,875.62,639.29
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,835.51,615.11
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,789.91,587.31
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,738.3,554.87
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,676.48,514.45
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,614.92,472.92
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,537.69,418.8
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,463.41,363.27
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,370.8,289.83
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,285.34,218.47
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,171.01,107.74
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,41.93,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,14.01,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,26.29,15.67
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,38.4,27.14
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,48.22,36.03
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,55.8,42.7
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,60.94,46.94
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,65.92,50.85
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,68.75,52.95
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,78.47,52.88
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,133.88,75.58
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,192.22,114.54
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,258.77,174.47
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,299.79,213.45
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,342.1,245.31
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,385.25,277.09
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,457.46,328.74
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,550.41,395.9
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,605.19,434.84
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,658.81,472.02
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,708.42,506.46
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,749.65,534.88
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,792.36,562.86
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,832.63,588.33
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,867.3,610.18
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,898.98,630.19
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,820.9,577.3
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,698.69,492.05
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,852.6,599.81
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,991.03,686.82
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,996.95,690.94
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,998.97,694.46
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,994.98,695.14
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,987.19,693.66
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,970.63,685.5
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,950.55,675.26
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,922.48,660.0
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,897.73,646.84
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,856.1,622.55
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,812.44,596.67
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,760.49,564.96
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,707.5,531.83
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,639.41,486.12
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,572.25,439.71
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,492.97,382.89
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,413.05,322.81
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,319.53,248.68
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,235.11,178.44
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,135.94,78.39
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,20.9,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,13.8,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,28.22,16.92
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,42.88,30.62
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,56.4,42.64
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,67.72,52.47
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,77.25,60.35
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,86.39,67.64
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,82.04,63.78
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,83.69,56.13
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,159.92,105.0
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,212.82,150.76
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,256.01,181.35
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,305.81,217.9
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,338.1,244.3
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,364.25,264.75
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,419.16,304.09
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,482.03,348.37
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,509.62,366.65
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,533.49,381.79
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,639.68,457.22
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,747.8,532.07
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,791.15,558.31
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,832.36,582.99
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,867.06,605.43
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,898.73,626.08
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,924.96,644.22
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,947.75,660.36
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,895.51,628.46
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,806.29,568.34
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,748.8,532.4
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,704.64,503.65
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,751.01,538.99
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,815.19,584.62
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,888.83,638.05
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,939.57,672.36
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,911.08,657.05
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,886.3,644.76
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,843.93,619.8
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,799.63,593.17
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,746.12,559.81
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,691.73,525.07
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,623.58,478.49
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,556.44,431.14
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,470.0,367.22
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,395.3,309.41
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,300.01,233.25
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,214.21,161.53
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,110.06,55.68
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,12.74,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,25.8,14.77
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,38.92,27.12
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,47.98,35.3
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,56.87,43.04
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,64.17,49.19
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,69.36,53.37
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,72.71,56.02
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,85.68,56.96
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,160.63,105.98
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,212.81,151.59
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,246.75,168.6
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,310.54,212.82
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,372.6,264.02
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,431.14,311.6
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,487.51,356.91
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,543.74,400.83
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,531.62,391.9
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,481.18,353.1
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,487.21,357.52
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,490.12,359.18
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,659.15,483.98
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,830.24,603.77
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,710.52,517.0
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,539.14,391.32
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,667.43,485.02
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,802.11,578.97
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,897.35,646.77
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,978.23,700.13
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,844.02,610.46
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,682.75,495.93
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,842.63,613.59
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,977.48,704.46
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,963.48,695.64
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,945.89,685.81
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,918.02,670.36
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,887.1,652.89
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,850.97,630.8
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,817.57,610.39
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,766.27,577.49
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,713.9,543.29
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,654.75,502.61
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,595.55,460.78
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,517.58,403.84
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,442.88,346.05
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,350.27,271.7
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,265.36,199.51
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,133.32,57.11
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,27.09,15.73
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,45.33,32.61
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,61.42,46.86
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,77.09,60.42
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,88.18,69.6
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,95.89,75.64
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,103.4,81.5
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,119.73,84.7
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,165.62,106.7
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,215.79,140.87
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,267.47,181.22
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,321.78,225.25
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,376.86,269.7
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,431.61,313.13
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,433.04,317.77
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,406.96,299.39
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,512.86,377.02
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,637.62,466.48
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,683.61,498.87
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,728.38,530.27
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,643.64,468.48
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,520.45,378.18
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,590.44,429.23
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,678.31,490.52
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,796.9,574.08
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,913.42,653.93
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,927.55,662.66
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,938.29,670.08
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,837.13,600.88
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,719.53,519.51
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,827.6,599.24
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,921.61,667.09
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,721.1,528.57
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,490.92,363.67
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,483.68,361.06
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,475.02,356.46
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,486.19,367.24
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,513.66,389.37
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,561.42,428.47
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,619.82,473.94
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,559.6,431.61
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,500.12,389.13
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,421.95,330.06
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,347.99,272.05
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,265.17,205.15
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,176.64,131.35
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,85.51,24.41
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,12.8,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,24.34,13.34
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,36.81,25.3
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,45.61,33.26
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,55.85,42.16
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,78.53,61.34
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,105.23,83.46
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,117.73,93.37
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,131.47,99.09
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,135.8,88.28
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,196.94,119.36
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,254.97,165.49
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,318.96,217.82
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,377.53,265.99
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,436.81,313.54
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,494.29,358.87
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,551.58,402.54
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,605.46,441.76
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,658.1,478.76
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,707.68,513.56
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,755.43,546.3
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,662.19,477.37
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,518.8,372.41
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,608.52,436.92
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,718.06,511.46
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,728.51,517.71
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,736.98,523.49
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,876.73,621.01
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,977.81,685.72
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,983.42,687.4
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,998.7,696.17
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,994.2,696.26
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,985.89,694.32
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,965.78,683.73
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,942.26,671.11
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,913.37,654.57
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,887.89,640.23
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,847.71,616.2
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,805.42,590.59
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,751.74,557.26
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,697.15,522.6
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,632.63,480.24
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,568.73,436.75
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,487.46,377.38
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,409.7,317.52
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,312.83,240.6
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,229.51,169.39
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,111.65,14.07
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,11.95,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,23.26,12.34
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,35.42,24.12
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,45.13,32.84
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,52.82,39.58
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,58.47,44.26
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,63.93,48.59
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,66.85,50.77
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,84.61,52.44
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,139.88,78.69
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,197.95,119.05
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,256.14,164.56
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,320.14,215.38
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,355.98,250.15
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,362.16,258.61
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,444.25,316.07
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,552.88,392.01
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,555.91,393.14
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,528.35,372.55
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,636.06,449.42
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,754.29,530.71
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,797.2,557.13
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,837.65,581.84
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,872.76,603.58
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,904.87,623.5
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,931.46,640.14
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,954.63,654.84
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,834.25,579.19
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,683.39,478.16
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,848.25,594.09
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,992.67,686.02
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,987.1,682.67
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,977.77,678.97
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,952.79,665.79
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,932.61,655.72
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,801.28,575.67
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,661.98,483.85
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,732.17,537.64
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,780.91,573.05
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,725.92,538.26
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,670.19,502.97
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,601.7,456.59
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,527.91,404.74
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,447.34,346.05
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,371.45,288.02
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,278.52,213.78
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,194.77,142.08
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,94.75,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,11.1,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,24.99,13.4
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,39.54,27.39
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,50.0,36.78
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,60.22,45.66
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,66.2,50.69
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,73.36,56.52
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,76.91,59.2
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,95.97,61.5
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,147.82,86.5
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,203.61,125.45
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,260.52,170.86
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,319.62,219.59
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,377.89,267.19
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,439.63,316.04
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,495.97,360.03
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,552.24,402.44
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,605.94,440.67
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,658.71,476.71
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,706.97,509.39
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,753.43,539.82
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,792.38,563.01
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,837.75,588.7
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,873.14,608.69
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,905.51,626.55
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,931.84,639.17
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,954.74,649.53
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,971.16,658.3
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,983.85,665.0
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,991.21,668.71
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,994.74,670.38
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,990.42,668.79
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,982.33,665.26
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,977.24,664.78
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,956.09,654.84
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,928.1,642.28
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,897.04,627.72
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,842.69,597.86
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,782.52,563.49
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,749.97,545.98
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,713.71,525.19
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,647.81,482.49
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,582.76,438.97
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,500.36,381.34
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,421.77,322.41
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,319.92,242.73
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,226.65,162.8
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,107.29,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,11.1,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,22.1,11.01
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,35.68,24.15
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,43.23,31.05
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,50.65,37.56
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,53.83,40.24
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,57.07,42.82
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,59.65,44.76
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,81.06,47.36
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,142.45,78.55
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,201.67,120.04
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,261.66,167.91
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,323.36,218.53
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,383.64,267.7
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,446.15,316.94
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,504.29,362.19
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,561.9,405.47
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,616.69,444.7
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,670.23,481.68
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,719.81,516.27
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,767.34,548.22
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,810.49,575.0
