Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,1045.34,771.55
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,1036.44,766.8
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,1017.66,755.66
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,995.29,742.29
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,977.04,732.99
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,943.82,713.46
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,902.87,687.14
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,859.37,658.79
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,803.12,622.21
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,745.75,583.79
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,674.77,532.85
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,610.39,484.82
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,518.7,414.81
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,432.03,344.12
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,311.2,237.74
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,186.54,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,71.8,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,14.15,1.61
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,28.78,19.05
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,35.95,26.1
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,43.04,32.7
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,47.79,37.0
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,57.15,45.2
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,59.94,47.34
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,101.57,57.12
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,162.15,93.72
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,225.71,143.13
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,289.25,197.3
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,357.21,255.65
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,420.35,309.5
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,483.58,361.81
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,543.85,410.53
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,603.29,456.89
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,659.95,498.95
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,714.92,538.34
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,765.98,574.46
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,814.72,606.39
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,858.86,633.77
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,900.22,659.0
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,935.8,681.54
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,967.91,701.83
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,994.04,716.91
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1016.35,729.62
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,1032.78,740.17
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,1045.18,748.4
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,1050.39,753.08
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,1051.48,755.45
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,1045.43,752.83
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,1035.38,747.96
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,1017.22,738.8
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,995.35,727.4
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,965.54,710.25
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,943.56,698.26
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,900.85,672.36
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,855.76,644.64
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,799.08,607.61
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,741.33,568.94
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,667.96,518.21
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,601.74,470.48
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,508.78,401.19
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,421.1,331.04
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,305.71,229.09
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,183.82,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,14.55,0.9
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,29.44,19.33
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,38.91,28.4
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,48.1,36.87
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,52.44,40.78
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,56.75,44.47
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,71.24,56.9
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,116.57,75.14
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,174.46,120.02
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,216.82,159.17
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,254.21,189.54
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,290.21,218.37
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,336.96,253.55
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,388.52,291.61
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,430.82,322.88
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,474.12,354.11
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,454.22,339.22
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,428.43,319.47
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,559.79,415.66
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,711.21,520.25
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,681.8,495.7
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,631.94,459.1
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,563.75,411.52
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,486.1,356.4
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,604.89,440.56
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,730.61,523.6
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,718.13,513.83
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,703.21,504.27
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,531.91,388.22
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,355.6,263.1
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,509.13,378.09
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,663.12,485.75
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,517.02,384.09
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,372.3,280.7
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,325.73,248.16
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,279.12,214.03
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,194.39,149.51
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,131.74,100.31
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,115.48,88.05
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,99.17,75.4
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,81.67,61.51
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,63.98,47.16
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,47.17,33.29
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,29.92,18.8
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,17.74,7.96
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.75,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,16.31,0.59
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,32.33,21.76
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,43.44,32.36
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,54.32,42.31
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,64.7,51.42
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,72.0,57.57
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,76.16,60.8
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,117.07,72.06
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,172.38,106.3
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,231.43,151.52
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,290.69,200.65
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,352.28,252.09
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,412.83,302.02
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,474.17,350.92
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,532.77,396.86
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,591.31,441.15
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,645.84,480.22
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,699.27,517.08
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,747.84,550.48
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,794.49,581.69
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,840.22,610.18
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,893.68,642.64
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,929.2,663.72
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,961.32,682.67
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,987.15,697.1
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,1009.16,709.24
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,1025.23,719.26
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,1037.31,727.05
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,1041.84,729.02
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,1042.31,728.8
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,1035.0,726.98
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,1023.74,722.99
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,1002.22,712.27
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,989.28,707.04
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,957.94,689.38
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,923.52,669.84
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,877.45,642.54
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,829.25,613.42
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,770.65,576.53
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,717.25,542.16
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,642.16,491.07
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,568.76,438.89
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,472.26,368.04
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,381.54,295.85
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,258.35,185.58
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,101.43,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,15.18,0.0
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,30.15,19.55
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,40.27,29.18
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,52.3,40.01
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,57.67,44.79
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,62.96,49.3
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,66.78,52.27
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,109.99,64.37
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,165.2,98.24
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,224.56,143.75
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,288.58,196.94
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,350.16,248.74
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,410.9,299.28
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,472.24,348.74
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,531.05,395.48
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,589.52,440.49
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,644.78,480.96
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,698.99,519.39
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,749.03,554.83
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,790.05,582.84
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,830.99,608.29
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,869.08,631.55
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,902.72,652.56
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,933.2,671.44
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,958.42,686.06
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,980.17,698.53
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,994.46,707.22
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,1017.98,721.86
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,1022.78,725.43
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,1023.63,726.91
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,1015.98,723.29
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,1004.48,717.52
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,982.16,705.65
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,956.39,691.66
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,923.67,673.45
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,894.5,657.48
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,848.27,629.13
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,800.22,599.15
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,739.9,559.54
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,679.18,518.6
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,602.15,464.46
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,526.95,409.38
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,429.85,336.09
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,338.47,262.2
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,222.25,155.2
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,72.12,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,15.9,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,31.45,20.32
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,42.55,30.82
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,53.44,40.62
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,61.04,47.21
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,65.8,51.11
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,69.46,54.02
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,112.09,66.31
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,165.38,112.46
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,188.07,141.27
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,243.5,173.35
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,345.37,246.28
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,275.19,204.12
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,154.55,115.94
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,201.1,151.74
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,253.76,191.55
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,458.03,347.88
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,685.17,514.27
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,666.37,496.82
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,609.49,452.71
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,741.29,551.15
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,857.3,632.65
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,890.24,653.46
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,919.98,672.67
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,838.83,615.36
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,703.79,516.14
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,867.38,635.62
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,989.44,716.48
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,993.17,718.69
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,993.08,719.6
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,857.39,630.65
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,670.14,497.66
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,817.87,606.88
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,936.72,685.71
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,903.58,664.92
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,867.63,643.37
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,826.68,617.29
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,778.68,586.07
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,718.98,546.3
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,659.07,505.3
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,580.31,448.57
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,503.93,391.45
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,406.34,317.12
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,315.04,242.78
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,196.1,131.51
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,48.08,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,14.42,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,28.64,17.76
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,39.47,27.93
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,48.32,35.89
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,52.71,39.78
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,57.12,43.49
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,60.47,46.16
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,106.58,59.5
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,161.95,93.77
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,225.45,142.64
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,230.61,163.04
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,193.0,145.27
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,265.38,198.56
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,350.2,260.66
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,389.84,289.38
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,431.49,319.21
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,556.54,410.91
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,691.83,507.63
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,740.31,540.37
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,786.59,570.0
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,829.35,595.93
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,869.53,619.89
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,903.09,640.7
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,933.36,659.44
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,957.76,673.17
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,978.52,684.71
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,993.11,693.95
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,1003.85,701.02
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,1008.13,704.34
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,1008.51,705.52
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,1001.46,702.35
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,990.64,697.09
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,971.33,687.36
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,960.17,682.87
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,929.03,666.48
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,894.95,648.2
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,850.61,622.13
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,804.21,594.16
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,745.7,556.68
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,691.83,521.32
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,616.7,469.45
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,543.59,416.66
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,446.02,343.8
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,355.0,270.25
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,224.59,143.43
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,68.85,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,14.03,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,27.87,16.94
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,38.66,27.08
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,47.54,35.05
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,48.95,36.39
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,50.73,37.86
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,53.31,39.9
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,105.86,57.23
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,172.85,112.07
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,213.84,153.53
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,190.75,140.78
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,148.28,111.42
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,286.42,210.79
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,471.25,345.5
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,529.79,390.23
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,587.61,433.45
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,642.58,473.13
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,696.11,510.46
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,679.12,495.47
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,614.23,447.11
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,751.72,546.26
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,872.19,626.28
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,905.98,646.75
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,936.42,665.84
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,861.63,617.47
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,730.06,525.6
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,891.83,640.41
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,1008.09,713.79
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,1012.26,715.14
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,1012.47,715.32
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,1005.2,713.94
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,994.11,710.35
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,836.52,610.25
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,629.43,466.81
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,493.46,371.53
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,382.36,289.64
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,611.19,465.51
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,788.29,591.78
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,727.74,550.79
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,667.03,510.15
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,582.2,450.43
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,500.35,390.07
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,399.65,312.17
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,305.66,234.41
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,175.58,104.97
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,26.99,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,13.47,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,27.11,16.29
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,35.04,24.11
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,42.87,31.2
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,45.66,33.73
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,48.62,36.23
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,82.51,64.87
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,133.12,99.7
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,82.81,59.85
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,15.69,7.1
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,113.82,84.72
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,211.23,159.39
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,270.21,202.81
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,337.41,252.56
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,366.89,274.98
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,396.94,297.71
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,435.54,325.8
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,475.47,354.44
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,267.97,202.04
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,39.13,25.05
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,312.26,237.34
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,611.7,454.67
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,643.97,477.03
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,676.37,500.76
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,827.21,611.56
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,966.9,706.34
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,980.73,716.98
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,990.8,726.31
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,803.55,598.81
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,569.07,426.85
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,595.73,450.34
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,643.15,487.46
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,663.21,504.88
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,679.92,520.15
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,625.64,482.71
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,571.06,444.55
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,666.29,521.62
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,738.83,578.46
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,675.28,533.85
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,611.73,488.38
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,531.49,428.25
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,450.34,364.42
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,353.68,284.37
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,265.03,207.23
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,136.84,75.01
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,13.52,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,27.16,16.83
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,36.35,26.08
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,45.34,34.44
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,50.67,39.24
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,55.92,43.74
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,59.35,46.59
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,110.0,62.75
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,166.78,100.5
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,231.03,152.42
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,291.32,204.67
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,353.48,258.9
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,414.31,310.77
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,476.0,361.65
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,535.15,409.58
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,591.97,454.17
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,647.05,496.0
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,700.95,535.65
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,749.91,570.4
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,796.71,601.04
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,838.61,627.86
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,877.72,652.47
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,839.17,625.04
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,762.98,567.79
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,797.79,592.44
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,831.37,615.37
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,938.62,691.73
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,1015.18,742.1
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,987.62,722.82
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,951.21,698.6
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,989.44,725.34
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,1002.03,734.74
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,989.94,728.3
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,962.38,711.9
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,929.02,692.77
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,892.75,671.5
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,851.26,645.3
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,807.43,617.01
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,750.96,578.82
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,688.97,535.54
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,615.71,482.29
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,544.11,427.78
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,442.67,348.61
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,348.24,268.29
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,175.76,84.38
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,11.43,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,25.29,15.23
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,32.01,22.4
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,38.76,28.77
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,43.49,33.06
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,48.18,37.11
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,51.03,39.4
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,108.4,56.87
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,174.74,108.36
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,226.27,155.99
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,279.12,202.67
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,326.03,243.71
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,403.15,302.45
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,501.88,379.02
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,564.16,429.01
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,625.49,476.59
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,683.25,519.93
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,739.19,560.53
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,791.63,597.7
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,841.57,631.21
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,886.08,659.74
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,927.37,685.87
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,963.7,709.57
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,996.46,730.89
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,1023.14,747.19
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,1045.86,760.99
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,1061.45,771.42
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,1072.85,779.36
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,1077.58,783.68
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,1078.1,785.52
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,1071.71,784.27
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,1061.23,780.57
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,1041.32,769.74
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,1017.73,756.6
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,985.82,738.27
