Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,143.76,114.91
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,121.47,96.48
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,96.97,75.88
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,72.5,55.01
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,51.8,37.29
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,29.78,18.35
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,13.61,1.59
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.05,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.1,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.98,0.48
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.86,3.1
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,12.75,5.25
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,15.64,7.74
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,19.37,10.88
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,23.11,13.98
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,45.12,32.52
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,67.25,50.97
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,45.57,32.69
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,23.99,14.52
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,22.34,13.1
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,20.69,11.69
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,53.15,38.62
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,85.91,65.45
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,73.24,54.95
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,60.71,44.6
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,106.76,82.18
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,155.03,121.0
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,129.75,100.51
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,104.55,80.09
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,95.36,72.52
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,86.16,64.96
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,79.15,59.32
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,72.38,53.88
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,58.15,42.31
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,43.96,30.71
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,36.04,24.24
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,28.13,17.75
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,32.68,21.59
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,37.23,25.45
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,23.95,14.46
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,10.71,3.39
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,9.47,2.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.22,1.31
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,14.03,1.33
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,27.59,17.89
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,43.35,32.47
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,58.92,46.62
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,74.46,57.57
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,92.15,71.86
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,133.2,98.49
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,197.62,145.49
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,232.99,177.82
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,264.18,206.03
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,315.91,247.77
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,374.81,295.05
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,396.6,312.92
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,412.34,325.03
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,537.9,423.6
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,679.16,531.22
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,676.54,527.27
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,649.27,505.61
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,668.9,519.24
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,685.11,529.81
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,687.68,531.25
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,670.32,518.7
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,708.85,547.35
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,729.99,563.49
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,732.72,566.33
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,733.15,567.75
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,603.0,471.16
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,469.06,368.89
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,450.67,356.13
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,431.49,342.21
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,464.67,370.68
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,516.48,412.57
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,487.02,391.38
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,456.58,369.47
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,419.21,341.03
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,381.04,311.29
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,334.42,273.9
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,287.95,235.36
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,230.77,186.5
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,174.71,135.95
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,86.89,32.82
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,9.88,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,19.81,11.25
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,31.76,22.39
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,43.33,32.98
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,55.66,42.02
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,68.33,52.75
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,89.56,70.4
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,111.52,88.37
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,134.64,106.76
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,161.82,128.43
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,146.07,115.41
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,130.23,102.19
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,195.4,154.58
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,262.65,207.62
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,185.55,145.72
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,100.47,76.6
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,228.66,180.27
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,363.39,285.33
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,423.58,330.83
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,473.5,368.4
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,518.72,403.25
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,583.84,452.13
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,532.9,413.06
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,496.92,385.04
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,751.18,579.93
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,961.18,724.74
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,962.5,724.58
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,960.15,724.15
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,949.0,717.07
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,945.49,715.39
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,912.02,693.82
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,875.55,670.33
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,836.43,643.9
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,801.22,619.86
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,745.52,580.69
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,689.06,539.99
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,614.0,485.24
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,540.38,428.92
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,439.2,347.76
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,343.76,264.63
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,175.23,60.38
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,13.36,0.0
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,27.2,17.42
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,33.64,24.0
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,40.08,30.07
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,59.62,34.87
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,114.69,64.83
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,169.17,105.42
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,227.87,154.79
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,286.38,206.68
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,347.13,260.38
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,405.95,311.78
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,465.44,362.22
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,522.03,408.67
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,575.87,451.51
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,627.63,491.3
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,677.9,528.69
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,724.21,562.91
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,768.46,593.12
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,733.38,565.48
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,661.31,509.49
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,692.13,532.92
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,722.16,554.91
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,728.08,557.93
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,731.26,559.22
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,861.4,654.76
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,962.44,722.89
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,923.58,697.12
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,876.15,666.59
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,775.16,597.74
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,682.57,530.81
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,652.38,510.81
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,620.4,488.79
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,563.54,448.53
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,527.16,422.52
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,484.71,390.72
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,441.57,357.58
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,386.41,314.75
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,332.17,270.86
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,264.52,213.56
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,216.69,167.63
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,97.64,25.2
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,15.36,0.0
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,29.74,19.54
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,45.12,34.18
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,60.15,48.01
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,78.52,59.49
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,106.57,79.4
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,145.71,103.75
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,206.92,148.53
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,254.58,190.31
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,302.24,231.64
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,335.04,260.6
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,354.11,276.98
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,417.86,326.47
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,481.96,374.97
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,520.63,403.32
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,558.23,430.18
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,590.63,452.57
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,621.42,473.25
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,623.35,472.72
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,606.79,459.54
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,681.89,514.18
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,745.35,559.31
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,844.17,627.83
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,929.68,682.98
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,827.94,615.63
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,684.33,515.77
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,656.86,497.46
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,627.44,476.44
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,781.09,589.03
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,918.15,679.71
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,882.15,656.56
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,843.4,633.49
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,800.5,607.63
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,755.6,579.7
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,690.97,536.29
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,625.81,490.86
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,541.89,429.98
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,466.9,372.83
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,365.36,290.97
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,271.23,208.1
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,136.76,27.1
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,14.06,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,29.84,19.27
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,38.67,28.21
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,47.36,36.34
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,66.45,41.79
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,116.47,68.45
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,169.12,107.08
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,227.07,154.99
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,284.88,205.64
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,345.35,258.54
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,405.48,309.83
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,465.19,359.3
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,522.12,405.73
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,578.91,450.59
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,631.74,491.22
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,683.57,529.97
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,730.39,564.76
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,775.19,596.21
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,812.75,620.78
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,854.96,648.39
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,886.0,669.01
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,913.81,687.47
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,935.86,700.7
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,954.38,711.61
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,965.38,719.0
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,972.64,724.12
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,973.12,724.92
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,969.89,723.49
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,969.15,723.92
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,953.67,714.62
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,929.69,699.81
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,902.54,682.86
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,864.19,658.16
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,823.43,631.38
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,769.53,593.49
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,714.4,553.68
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,646.44,504.97
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,573.67,449.98
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,472.91,369.84
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,378.13,285.43
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,188.04,23.9
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,11.47,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,23.5,13.88
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,29.07,19.82
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,34.69,25.11
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,55.04,29.69
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,111.03,57.96
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,171.98,103.3
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,233.56,155.05
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,294.92,209.42
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,358.05,264.98
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,419.32,317.2
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,481.08,367.61
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,540.24,414.2
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,598.72,458.23
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,653.28,497.88
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,706.21,534.84
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,754.61,567.45
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,800.64,596.63
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,841.43,621.91
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,879.09,644.88
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,912.02,665.3
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,941.55,683.46
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,964.84,697.58
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,984.37,709.42
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,997.59,716.6
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,1006.91,721.42
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,1008.28,720.84
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,1005.73,718.08
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,995.73,712.82
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,982.01,705.38
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,958.7,690.6
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,932.12,673.86
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,895.69,650.72
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,856.81,625.78
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,814.72,598.17
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,761.21,562.06
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,687.78,513.52
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,615.16,462.46
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,512.08,386.25
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,414.12,302.51
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,203.62,8.23
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,10.98,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,24.42,14.32
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,31.25,21.52
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,38.08,27.86
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,57.75,32.4
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,112.52,59.84
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,170.11,101.9
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,231.7,152.92
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,292.58,206.08
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,356.49,261.49
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,417.34,312.87
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,478.67,362.71
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,536.94,410.34
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,594.62,456.17
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,648.7,497.39
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,701.23,536.3
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,750.03,570.76
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,796.62,601.49
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,838.18,628.71
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,877.0,653.91
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,909.76,675.95
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,939.16,695.8
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,962.35,711.94
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,981.84,725.81
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,994.43,734.62
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,1003.14,741.09
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,1004.57,743.3
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,1002.11,743.18
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,992.26,738.77
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,978.73,732.06
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,955.17,717.23
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,928.4,700.27
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,902.2,683.56
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,862.78,657.31
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,809.74,620.9
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,755.32,582.33
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,680.69,529.52
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,606.84,474.23
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,502.31,392.38
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,402.76,302.73
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,202.48,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,11.87,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,24.12,13.83
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,30.31,20.64
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,39.78,29.3
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,58.85,33.95
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,112.54,60.97
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,168.82,102.2
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,229.31,152.76
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,289.5,206.12
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,351.85,261.52
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,412.63,314.46
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,473.37,365.95
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,531.35,414.94
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,588.79,462.15
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,562.25,441.18
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,486.45,380.85
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,502.24,393.09
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,515.25,402.63
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,696.52,543.56
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,861.16,662.99
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,892.33,683.81
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,920.18,702.98
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,941.74,716.7
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,959.67,727.99
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,971.07,736.03
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,978.69,741.66
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,977.06,739.97
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,971.64,735.92
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,959.48,728.18
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,943.8,718.17
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,927.13,707.92
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,896.4,687.83
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,856.24,661.31
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,813.76,632.69
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,751.97,589.69
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,696.36,549.81
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,618.67,491.36
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,542.65,431.47
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,424.32,335.78
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,313.29,236.1
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,156.23,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,6.83,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,13.18,4.66
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,25.61,16.17
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,37.78,27.04
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,50.47,36.49
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,63.5,47.44
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,118.89,81.66
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,210.58,146.75
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,261.47,190.11
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,319.77,239.86
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,333.33,256.38
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,326.96,254.52
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,362.17,283.94
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,397.27,312.76
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,264.6,209.5
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,110.94,84.93
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,66.51,48.92
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,23.2,13.44
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,34.42,22.64
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,45.67,31.84
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,471.16,382.68
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,887.5,696.48
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,608.69,485.29
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,237.54,186.56
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,431.52,344.75
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,614.74,488.86
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,804.39,638.21
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,974.41,762.77
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,964.43,757.56
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,950.87,750.81
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,921.53,731.67
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,889.13,710.13
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,850.21,684.27
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,808.86,655.98
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,762.64,621.85
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,708.68,580.5
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,632.12,521.25
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,556.98,460.05
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,455.73,373.46
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,360.47,280.16
