Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,868.0,66.0,5.4,0.0,443.0,417.19,347.1
2016,12,19,10,15,884.5,68.0,5.35,0.0,478.0,476.19,402.79
2016,12,19,10,30,901.0,70.0,5.3,0.0,513.0,535.34,457.14
2016,12,19,10,45,912.5,71.5,5.3,0.5,540.5,591.08,506.45
2016,12,19,11,0,924.0,73.0,5.3,1.0,568.0,645.91,553.55
2016,12,19,11,15,800.5,108.0,5.2,1.5,548.0,651.2,557.14
2016,12,19,11,30,677.0,143.0,5.1,2.0,528.0,642.26,548.21
2016,12,19,11,45,810.0,110.5,5.1,2.5,580.5,734.83,624.75
2016,12,19,12,0,943.0,78.0,5.1,3.0,633.0,828.89,696.91
2016,12,19,12,15,807.0,116.0,5.0,3.0,593.5,803.14,675.43
2016,12,19,12,30,671.0,154.0,4.9,3.0,554.0,763.47,643.82
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,807.53,677.19
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,849.98,708.51
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,832.73,694.73
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,809.88,677.13
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,905.25,749.93
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,980.56,805.51
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,973.63,800.13
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,963.06,792.79
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,942.58,778.61
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,929.23,769.86
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,894.94,744.21
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,857.95,716.29
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,804.97,676.09
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,750.48,633.42
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,677.96,575.43
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,605.68,514.76
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,497.62,420.62
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,405.62,328.74
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,201.61,24.54
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,13.33,0.03
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,27.24,18.46
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,34.17,25.74
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,62.71,36.6
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,110.64,65.59
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,165.2,108.49
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,222.03,158.57
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,280.29,211.13
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,337.65,262.27
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,396.86,313.05
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,453.48,360.53
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,510.58,406.27
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,492.24,392.16
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,432.97,345.59
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,462.08,369.59
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,490.4,391.64
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,475.68,380.27
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,440.56,353.3
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,453.91,364.58
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,466.73,375.01
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,697.48,554.95
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,899.14,696.39
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,913.48,704.69
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,924.33,713.28
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,938.61,723.87
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,939.14,725.14
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,931.79,721.92
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,920.92,716.46
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,891.41,698.05
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,858.73,677.36
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,822.74,653.54
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,791.19,632.46
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,739.82,595.03
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,687.31,555.78
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,614.48,501.37
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,542.61,444.87
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,441.8,361.47
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,346.41,273.47
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,175.15,32.56
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,12.92,0.0
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,26.4,17.23
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,32.95,24.06
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,59.95,33.94
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,107.72,61.84
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,164.5,105.95
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,219.77,154.24
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,278.82,207.47
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,336.39,259.85
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,395.91,312.95
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,452.49,362.82
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,509.51,411.6
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,563.1,456.43
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,615.94,499.44
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,665.27,539.28
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,707.85,573.29
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,750.33,604.1
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,790.73,632.7
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,825.71,658.07
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,857.9,681.37
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,775.51,619.62
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,637.58,511.53
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,804.71,641.98
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,930.07,732.45
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,944.38,741.19
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,944.95,741.05
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,937.58,736.13
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,926.67,728.86
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,903.76,713.23
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,877.68,695.5
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,842.03,670.44
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,803.86,643.09
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,751.31,604.62
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,704.8,569.53
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,632.57,514.52
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,561.29,457.66
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,460.16,373.73
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,364.36,285.75
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,184.34,46.84
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,13.35,0.0
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,27.21,17.68
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,34.53,25.22
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,59.98,35.03
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,106.18,61.79
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,159.4,102.78
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,213.5,150.13
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,273.26,204.21
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,329.75,256.2
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,388.24,309.1
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,444.11,358.61
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,500.56,407.08
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,553.48,451.27
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,605.8,493.57
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,654.16,531.5
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,701.03,567.18
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,742.18,596.97
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,787.52,628.6
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,821.89,652.84
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,853.39,675.03
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,877.27,690.62
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,897.75,703.82
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,913.43,715.01
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,925.62,723.89
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,928.18,726.12
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,927.15,726.04
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,930.98,729.6
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,920.8,723.32
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,897.08,707.54
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,870.23,689.54
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,835.86,665.73
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,798.98,639.67
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,746.05,601.03
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,699.08,565.75
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,627.92,511.05
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,557.67,454.63
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,454.51,369.48
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,356.71,280.95
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,181.81,58.06
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,2.87,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,5.74,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,9.86,3.09
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,13.98,6.39
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,18.11,10.02
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,22.25,13.61
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,26.4,17.15
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,30.55,20.65
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,34.3,23.75
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,38.05,26.82
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,88.24,68.94
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,140.32,111.74
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,139.62,110.65
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,138.69,109.49
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,118.9,92.98
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,99.16,76.58
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,120.61,93.9
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,142.73,111.57
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,165.43,129.74
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,189.17,148.63
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,251.01,198.18
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,302.63,238.98
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,230.38,181.46
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,144.99,112.58
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,161.73,126.52
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,179.47,141.14
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,237.84,189.06
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,281.97,225.2
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,218.53,173.62
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,139.85,109.26
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,125.69,98.19
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,111.6,86.95
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,387.2,317.31
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,630.01,500.11
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,555.6,442.83
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,482.12,386.42
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,375.99,301.21
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,280.86,217.77
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,142.99,51.7
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,13.66,0.0
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,28.89,18.02
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,36.92,26.09
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,58.94,35.09
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,101.93,58.76
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,152.17,95.49
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,203.84,138.45
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,259.84,186.81
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,221.32,168.34
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,128.83,100.21
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,159.62,125.0
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,199.46,156.94
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,197.9,155.24
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,186.8,145.88
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,123.13,94.72
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,60.62,43.91
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,70.66,51.94
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,80.88,60.04
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,167.07,129.64
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,277.53,216.93
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,262.72,204.62
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,230.2,178.75
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,384.11,301.74
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,508.01,398.66
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,329.42,259.73
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,120.05,91.28
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,211.61,166.38
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,298.48,236.63
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,272.56,216.22
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,246.41,195.71
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,226.53,180.54
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,206.57,165.11
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,428.94,349.88
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,631.68,506.31
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,557.43,448.67
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,484.17,390.77
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,385.41,309.94
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,292.19,227.41
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,149.03,61.39
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,12.87,0.0
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,25.6,15.25
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,36.09,25.3
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,57.37,35.59
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,97.5,59.11
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,142.7,92.79
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,188.66,131.47
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,237.46,174.17
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,246.47,189.12
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,235.42,184.72
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,293.08,231.23
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,352.91,279.52
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,357.27,283.24
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,344.97,273.05
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,319.35,252.3
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,275.69,216.79
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,260.6,204.15
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,243.89,190.16
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,297.51,233.22
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,354.62,278.64
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,297.01,232.71
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,220.41,171.47
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,169.85,131.28
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,119.8,91.09
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,129.53,98.99
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,139.86,107.38
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,161.85,125.72
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,185.38,145.35
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,313.65,250.95
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,404.79,325.55
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,576.65,464.94
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,709.19,568.52
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,639.68,515.21
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,578.54,468.08
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,503.42,409.52
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,430.5,350.24
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,328.87,264.64
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,218.58,169.38
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,108.88,48.47
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,12.56,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,25.58,15.1
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,32.1,21.78
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,51.9,28.95
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,97.67,52.59
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,150.04,90.25
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,135.73,93.84
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,75.35,56.92
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,169.05,129.36
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,284.53,219.7
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,310.8,241.93
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,333.42,260.5
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,339.46,265.53
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,349.51,273.05
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,257.73,201.25
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,137.45,104.84
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,454.03,359.46
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,764.59,590.51
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,621.33,481.3
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,425.8,329.22
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,661.35,512.91
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,879.23,668.89
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,894.48,677.58
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,906.31,685.38
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,725.15,558.33
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,499.55,388.09
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,718.0,556.39
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,896.33,680.86
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,875.12,665.49
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,850.81,649.54
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,816.42,626.44
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,786.1,605.83
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,730.96,565.84
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,674.89,524.39
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,603.77,473.36
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,533.42,420.39
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,427.71,337.0
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,327.23,252.15
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,172.6,86.56
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,14.4,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,28.58,17.74
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,38.0,27.23
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,59.77,38.42
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,101.0,60.72
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,149.76,95.92
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,200.32,137.38
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,255.69,184.53
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,309.43,231.02
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,366.1,279.12
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,420.57,325.1
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,476.18,370.66
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,361.89,284.96
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,178.73,139.25
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,168.89,131.69
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,158.37,123.08
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,205.81,160.78
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,270.77,211.29
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,276.74,215.64
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,282.76,220.3
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,322.05,251.37
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,363.44,283.67
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,406.36,316.71
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,431.9,336.73
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,527.48,410.82
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,604.19,469.57
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,747.69,576.67
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,877.48,666.12
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,844.13,643.2
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,807.85,619.81
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,770.6,595.64
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,731.15,569.43
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,673.43,528.35
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,614.71,485.54
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,536.43,427.15
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,466.23,372.61
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,370.98,295.91
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,281.29,218.83
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,147.2,79.38
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.16,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,12.34,4.35
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,21.45,12.75
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,30.57,19.83
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,40.55,28.31
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,50.45,36.59
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,59.96,44.43
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,69.57,52.22
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,78.86,59.64
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,88.25,67.06
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,96.05,73.24
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,103.92,79.47
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,324.63,257.24
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,562.17,441.04
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,607.95,476.05
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,652.86,510.54
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,595.75,464.98
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,514.75,400.71
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,564.55,439.59
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,632.38,490.49
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,733.0,567.54
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,845.76,648.36
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,859.79,657.62
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,870.65,665.44
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,877.97,669.88
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,882.07,672.24
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,873.4,668.02
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,861.51,661.73
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,843.73,650.31
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,822.99,636.82
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,787.04,612.21
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,748.88,585.66
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,700.35,550.12
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,650.54,512.82
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,578.5,459.54
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,507.17,404.54
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,413.45,328.98
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,323.81,252.07
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,167.53,96.15
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.97,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,23.6,13.87
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,37.91,27.67
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,52.31,39.1
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,67.79,52.49
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,84.26,66.48
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,100.1,79.93
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,116.57,93.87
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,131.94,106.68
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,147.73,119.73
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,135.77,109.69
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,122.07,98.01
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,237.2,194.84
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,353.88,291.93
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,372.31,307.04
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,389.77,321.26
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,438.49,361.26
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,505.13,414.92
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,495.87,406.5
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,466.73,382.5
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,544.92,446.72
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,609.26,499.38
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,616.56,505.29
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,622.39,510.28
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,554.34,455.0
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,463.04,380.95
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,454.15,374.67
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,444.44,367.54
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,553.72,459.46
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,661.56,547.85
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,635.6,527.78
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,607.78,506.58
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,706.04,584.17
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,780.15,640.39
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,712.15,587.83
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,643.99,533.38
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,546.78,452.27
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,452.59,367.79
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,249.7,159.51
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,6.57,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,13.17,5.41
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,22.28,14.28
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,31.41,21.7
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,40.97,30.2
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,50.44,38.49
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,59.95,46.67
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,69.55,54.8
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,92.16,73.93
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,115.26,93.19
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,125.34,101.44
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,135.59,109.81
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,147.82,119.61
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,160.54,129.75
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,282.56,230.97
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,399.25,324.81
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,371.87,301.47
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,325.19,263.26
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,353.88,286.71
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,400.21,323.27
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,316.94,256.56
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,229.62,185.52
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,198.57,160.42
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,167.1,134.51
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,153.84,123.76
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,140.51,112.84
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,145.26,117.28
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,150.53,122.17
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,98.54,78.7
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,51.37,38.68
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,46.78,34.86
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,42.19,30.98
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,36.78,26.36
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,31.38,21.69
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,25.98,17.02
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,20.6,12.28
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,14.81,7.11
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,9.03,1.94
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,4.92,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
